Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,551.84,432.37
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,490.95,385.67
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,431.27,338.18
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,365.26,284.16
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,304.32,232.32
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,235.04,173.25
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,173.83,120.21
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,105.18,63.34
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,48.69,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,16.75,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,35.89,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,94.09,54.76
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,162.74,112.97
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,224.18,167.68
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,294.28,229.67
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,355.88,283.69
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,422.84,340.01
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,482.56,388.85
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,543.65,436.81
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,598.37,478.29
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,652.74,518.05
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,701.09,553.16
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,744.3,582.26
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,784.27,607.57
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,821.77,630.78
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,853.2,650.47
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,881.55,667.96
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,903.15,680.81
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,921.23,691.35
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,933.4,699.02
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,941.84,704.36
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,943.43,705.26
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,941.22,703.81
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,932.92,698.46
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,920.93,690.79
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,901.79,678.41
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,879.25,663.83
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,851.13,645.47
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,819.99,625.01
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,782.7,600.17
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,739.5,570.95
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,693.39,539.97
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,645.84,505.71
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,591.69,465.74
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,537.47,424.56
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,478.66,378.81
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,420.0,331.67
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,354.5,277.68
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,293.27,225.55
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,225.15,167.54
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,165.19,115.76
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,99.28,61.3
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,45.01,0.0
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,15.87,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.86,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,28.23,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,79.19,48.93
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,140.0,100.27
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,196.47,149.86
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,262.98,208.08
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,323.87,260.85
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,389.89,316.25
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,447.85,364.1
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,507.92,411.98
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,562.43,453.38
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,617.44,493.73
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,665.23,529.14
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,712.01,563.11
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,750.53,588.34
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,789.69,613.58
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,821.5,634.53
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,850.64,653.59
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,881.63,674.2
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,904.91,689.43
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,917.59,698.2
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,926.69,704.71
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,930.17,706.18
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,929.96,705.28
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,922.56,700.96
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,911.52,694.3
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,894.0,683.47
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,873.03,670.28
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,845.62,652.19
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,815.23,632.02
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,781.25,609.18
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,740.88,581.51
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,695.07,549.93
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,647.78,515.13
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,594.87,474.36
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,541.57,432.31
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,483.21,386.05
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,425.0,338.48
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,360.38,283.94
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,299.49,231.06
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,231.6,172.75
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,171.66,120.6
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,104.82,65.2
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,49.82,3.75
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,17.42,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,8.85,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,35.21,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,88.5,54.04
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,153.75,108.57
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,122.82,93.16
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,58.25,44.05
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,73.05,56.51
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,87.86,68.68
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,91.57,71.48
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,95.35,74.28
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,106.2,82.71
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,117.08,91.05
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,122.45,95.17
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,127.85,99.31
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,190.41,149.61
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,254.4,200.12
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,264.35,207.13
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,274.31,214.19
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,470.63,370.75
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,665.13,518.78
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,673.51,523.38
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,680.36,527.55
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,683.85,529.46
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,685.78,530.26
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,683.94,528.99
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,680.39,526.54
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,655.12,506.75
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,628.99,486.46
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,675.98,524.79
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,710.32,553.09
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,629.68,491.83
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,549.71,430.72
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,494.91,389.8
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,442.33,349.86
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,420.83,334.17
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,395.58,314.85
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,348.8,278.07
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,303.89,242.0
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,256.03,202.44
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,210.17,163.65
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,160.71,122.0
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,115.57,83.53
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,69.43,45.37
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,28.18,3.33
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,12.14,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,13.81,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,38.4,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,92.74,57.5
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,159.31,113.4
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,219.35,166.71
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,288.0,227.4
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,350.87,282.93
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,418.67,341.11
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,478.61,391.88
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,538.97,441.5
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,595.46,486.83
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,652.18,531.17
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,700.16,567.23
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,746.66,599.82
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,788.4,628.39
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,823.7,651.9
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,854.81,672.17
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,882.89,690.15
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,904.48,703.98
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,922.58,715.4
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,935.02,723.16
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,943.8,728.44
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,947.78,731.11
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,947.99,731.3
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,940.43,725.24
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,929.14,716.73
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,914.06,704.32
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,895.22,689.45
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,868.34,671.75
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,838.29,651.83
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,803.04,627.17
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,764.98,600.45
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,720.2,569.2
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,673.6,535.9
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,625.47,498.51
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,572.98,457.0
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,513.0,409.3
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,453.77,360.63
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,389.51,305.95
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,327.77,251.75
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,257.83,191.53
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,194.9,136.18
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,124.99,77.57
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,67.56,16.72
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,22.65,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,16.59,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,48.29,0.0
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,102.78,63.43
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,169.43,119.44
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,230.27,173.46
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,299.23,234.13
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,360.96,288.27
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,425.51,343.04
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,484.36,392.52
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,544.53,441.64
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,599.03,484.25
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,653.18,525.38
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,700.72,559.71
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,746.7,590.67
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,782.38,613.73
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,819.2,637.32
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,850.19,655.47
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,878.17,671.23
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,896.9,681.12
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,911.87,688.4
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,924.07,694.84
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,932.69,698.83
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,934.13,696.97
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,931.91,692.78
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,923.64,686.39
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,911.82,677.78
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,893.81,665.18
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,877.37,653.78
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,850.03,637.02
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,819.74,618.18
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,783.12,594.79
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,744.09,569.44
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,674.56,522.31
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,609.02,475.2
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,580.53,455.52
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,546.36,430.36
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,488.16,385.44
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,430.06,339.17
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,366.66,286.73
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,306.41,235.22
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,238.86,177.82
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,178.97,126.04
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,113.26,71.76
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,59.08,18.16
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,20.59,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,18.19,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,54.14,4.86
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,109.58,68.71
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,176.93,126.03
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,238.44,181.22
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,307.77,242.63
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,368.9,296.63
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,434.44,352.46
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,493.61,401.85
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,553.93,450.49
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,608.91,492.68
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,663.38,533.08
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,711.54,567.22
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,754.49,595.6
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,793.92,620.95
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,830.79,644.06
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,862.02,664.46
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,890.2,682.67
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,911.97,695.1
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,930.21,705.13
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,942.74,713.09
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,951.57,718.71
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,953.07,718.57
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,950.78,716.07
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,943.3,711.24
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,932.11,704.09
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,913.72,690.84
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,891.9,675.44
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,864.05,657.27
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,833.15,637.0
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,799.4,614.67
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,758.98,587.48
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,713.42,557.19
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,666.25,524.21
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,613.18,484.22
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,559.66,442.88
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,499.41,395.99
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,441.43,349.3
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,376.19,295.03
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,314.49,242.12
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,245.8,183.8
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,184.56,130.71
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,117.19,74.91
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,62.05,22.19
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,21.42,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,16.57,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,43.6,8.35
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,97.49,63.19
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,164.48,118.36
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,224.96,171.48
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,293.75,231.75
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,279.23,225.07
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,235.66,190.73
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,269.92,218.78
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,304.23,246.08
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,477.49,388.53
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,670.41,541.75
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,718.82,576.41
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,765.6,608.71
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,802.66,633.85
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,841.07,659.82
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,872.28,681.5
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,900.37,700.96
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,922.9,715.09
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,941.91,726.77
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,954.19,735.24
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,962.68,741.2
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,964.55,741.19
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,962.55,738.65
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,954.37,733.12
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,942.41,725.09
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,924.15,711.31
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,902.36,695.2
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,874.01,675.66
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,842.55,653.92
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,802.97,626.27
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,765.06,599.73
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,718.61,567.5
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,670.53,532.83
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,615.99,490.43
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,561.28,447.03
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,500.91,398.59
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,442.77,350.63
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,376.22,294.96
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,313.65,241.32
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,245.75,183.3
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,185.28,130.84
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,117.21,74.72
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,61.96,24.29
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,21.55,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,17.32,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,46.42,12.69
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,98.51,63.18
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,164.15,116.9
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,223.31,168.54
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,290.6,227.01
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,352.6,280.81
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,419.39,337.25
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,323.76,261.58
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,177.24,139.96
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,196.73,155.18
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,216.41,170.17
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,473.36,379.8
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,736.61,581.13
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,775.36,605.49
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,811.75,628.96
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,842.57,649.19
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,870.57,667.31
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,891.27,678.9
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,908.59,688.13
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,920.52,695.57
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,928.97,700.8
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,929.93,699.69
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,927.33,696.35
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,918.57,690.1
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,906.35,681.66
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,887.81,669.54
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,866.09,655.34
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,838.08,636.6
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,807.31,615.96
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,770.33,591.09
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,731.24,564.56
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,687.69,534.86
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,640.84,501.2
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,588.25,461.67
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,535.59,421.17
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,476.56,374.88
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,419.18,328.68
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,355.3,276.39
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,295.46,226.07
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,229.39,170.9
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,170.94,121.38
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,106.95,69.51
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,55.64,24.31
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,20.33,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,16.06,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,40.65,13.54
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,90.74,59.43
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,149.69,107.59
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,205.09,155.07
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,268.58,209.32
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,326.25,258.67
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,390.63,312.38
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,275.93,221.84
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,127.43,98.85
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,141.82,110.1
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,156.26,121.1
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,173.5,134.55
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,190.98,148.12
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,168.22,129.47
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,145.58,111.06
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,153.96,117.29
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,162.37,123.49
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,182.12,138.59
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,202.0,153.67
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,193.06,146.6
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,184.12,139.6
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,184.57,139.69
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,185.02,139.79
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,256.49,195.12
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,337.81,256.92
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,500.06,383.58
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,656.0,500.98
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,589.91,450.69
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,518.37,396.97
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,455.97,350.15
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,396.14,304.69
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,312.23,241.09
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,238.84,184.41
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,222.56,172.32
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,206.16,159.89
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,181.87,141.53
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,154.51,120.39
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,130.77,101.58
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,107.57,82.88
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,82.52,62.39
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,58.13,42.15
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,37.71,24.72
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,17.37,5.88
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,18.33,9.26
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,28.96,18.48
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,41.05,28.88
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,53.14,39.16
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,65.3,49.23
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,77.57,59.21
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,80.89,61.77
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,84.25,64.33
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,120.05,93.2
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,156.2,121.8
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,147.37,114.34
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,138.69,107.12
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,130.12,100.03
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,121.63,93.05
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,137.53,105.58
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,153.48,118.05
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,188.0,144.97
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,222.87,171.74
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,236.99,182.38
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,251.13,193.03
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,266.2,204.35
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,281.27,215.58
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,292.66,224.02
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,303.98,232.37
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,307.45,234.44
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,319.14,242.63
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,331.63,252.35
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,343.56,261.65
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,353.94,270.33
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,362.9,277.93
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,338.51,260.6
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,314.05,243.2
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,179.68,139.7
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,52.18,37.35
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,45.89,32.55
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,39.59,27.5
2016,2,21,16,45,0.0,34.0,0.55,20.0,34.0,32.82,21.93
2016,2,21,17,0,0.0,27.0,0.5,20.0,27.0,26.05,16.28
2016,2,21,17,15,0.0,20.5,0.5,19.5,20.5,19.77,10.99
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,13.5,5.64
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,8.19,1.05
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
