Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,863.11,664.45
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,902.43,690.25
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,938.75,713.83
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,968.56,733.99
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,994.87,751.83
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,1015.3,764.53
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,1031.87,774.7
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,1041.48,781.14
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,1047.07,785.04
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,1046.83,783.56
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,1042.57,779.53
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,1031.76,772.13
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,1017.05,762.25
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,995.46,746.61
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,970.32,728.69
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,939.68,709.11
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,905.84,687.3
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,866.4,660.14
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,824.47,631.19
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,777.07,597.28
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,727.84,561.98
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,675.17,523.59
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,619.11,481.03
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,558.55,435.44
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,498.58,388.85
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,431.76,335.08
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,368.07,282.22
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,299.63,225.31
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,236.88,171.62
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,168.85,114.63
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,111.81,68.0
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,53.46,23.85
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,14.3,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,10.56,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,34.36,1.15
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,83.63,46.39
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,149.26,97.75
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,210.02,150.33
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,279.68,210.94
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,345.21,268.41
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,415.33,327.87
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,478.66,379.42
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,543.71,430.05
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,604.5,475.88
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,663.19,518.52
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,717.78,555.84
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,771.06,589.91
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,818.98,621.65
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,864.72,651.61
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,904.26,675.97
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,940.83,698.12
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,971.92,717.79
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,999.56,735.17
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,1020.74,746.91
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1038.11,756.17
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,1048.61,762.56
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,1055.1,766.52
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,1055.68,765.49
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,1052.22,762.24
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,1041.76,755.73
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1027.36,746.83
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,1005.88,733.42
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,980.78,717.72
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,950.79,699.37
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,917.55,678.92
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,875.99,651.66
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,832.18,622.77
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,784.2,591.37
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,737.21,560.35
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,680.42,520.26
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,623.07,477.74
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,562.13,433.14
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,501.83,387.46
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,434.91,334.62
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,371.04,282.46
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,302.62,226.12
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,239.83,172.85
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,171.52,115.94
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,113.97,69.08
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,55.37,25.13
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,15.04,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,11.63,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,32.08,5.12
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,78.48,45.95
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,139.4,93.59
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,199.81,144.42
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,271.39,205.27
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,334.48,259.54
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,402.49,316.1
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,465.66,367.14
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,532.1,418.73
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,591.84,464.32
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,651.85,508.63
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,706.55,546.43
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,757.43,578.72
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,804.88,609.32
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,850.3,638.11
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,888.9,660.85
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,924.73,681.49
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,954.98,700.75
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,981.91,717.84
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,999.34,729.06
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,1012.84,737.89
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,1023.35,744.63
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,1030.06,749.04
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,1030.41,748.27
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,1026.91,745.15
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,1016.71,739.98
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,1002.75,732.5
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,948.72,697.3
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,892.82,660.75
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,898.99,665.66
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,896.34,664.34
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,789.96,592.15
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,682.28,513.73
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,664.34,503.77
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,643.17,490.54
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,553.89,423.75
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,475.77,364.49
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,481.7,371.75
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,471.41,364.54
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,407.46,313.56
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,347.89,265.03
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,282.78,211.98
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,223.01,161.82
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,159.58,109.28
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,105.9,65.73
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,49.59,24.48
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,9.83,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,19.31,4.64
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,46.43,30.88
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,78.94,57.8
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,112.6,86.41
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,148.97,117.2
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,225.96,179.6
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,321.6,257.55
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,417.22,334.73
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,527.37,422.04
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,537.21,428.41
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,527.99,419.18
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,635.75,502.9
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,752.85,589.29
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,798.74,619.93
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,838.9,646.43
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,877.68,670.33
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,913.78,692.18
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,942.89,708.61
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,968.73,722.63
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,987.1,731.46
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,1001.78,737.81
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,1011.59,742.36
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,1017.65,744.5
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,1015.78,741.96
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,1010.16,737.14
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,1000.09,729.57
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,986.39,719.79
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,963.77,703.43
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,937.96,685.21
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,913.64,669.43
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,881.34,648.42
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,833.83,617.71
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,787.93,587.95
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,688.29,519.12
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,594.68,451.89
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,589.83,450.69
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,577.95,442.94
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,518.01,398.48
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,459.64,354.3
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,390.36,300.07
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,328.94,250.83
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,264.89,199.71
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,207.24,152.62
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,143.95,101.79
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,91.03,60.41
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,46.08,24.95
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,10.64,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,13.44,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,33.15,11.47
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,76.65,47.54
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,131.98,90.78
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,93.53,67.49
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,30.89,20.26
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,38.62,26.74
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,46.37,33.1
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,84.24,64.02
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,122.67,94.64
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,129.0,99.08
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,135.36,103.57
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,177.4,136.13
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,220.16,168.46
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,287.14,219.17
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,351.35,266.59
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,402.95,303.69
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,455.8,341.06
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,362.9,272.44
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,262.82,197.58
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,226.62,170.67
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,190.51,143.29
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,241.81,182.32
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,293.49,220.8
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,283.45,212.75
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,273.37,204.96
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,216.88,162.64
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,160.88,120.16
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,148.55,110.85
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,136.28,101.47
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,305.34,231.82
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,471.18,353.01
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,499.99,374.36
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,517.84,388.65
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,514.51,388.49
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,501.25,381.27
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,460.75,352.47
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,420.03,323.12
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,411.79,318.46
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,398.55,308.6
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,370.65,286.08
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,337.29,257.64
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,271.75,204.47
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,214.15,156.65
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,152.23,105.83
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,100.48,64.35
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,48.35,25.6
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,14.46,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,34.98,14.34
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,78.85,49.93
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,134.1,93.33
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,188.74,138.49
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,252.76,191.72
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,160.24,124.21
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,34.76,23.36
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,55.57,40.48
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,76.4,57.25
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,150.22,116.6
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,226.07,175.89
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,177.87,137.11
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,129.32,98.19
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,123.89,93.56
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,118.49,88.92
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,138.06,103.9
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,157.76,118.75
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,162.19,121.96
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,166.66,125.25
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,215.21,161.86
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,264.18,197.85
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,640.43,479.4
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,991.9,704.11
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,592.52,437.24
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,162.92,119.2
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,582.71,438.27
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,963.34,685.28
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,843.07,604.48
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,716.69,517.96
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,681.17,496.69
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,645.4,473.82
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,645.36,477.18
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,646.26,480.56
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,667.96,499.91
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,678.17,510.44
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,475.73,362.48
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,290.17,221.03
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,165.39,126.55
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,46.37,32.1
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,40.08,27.25
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,33.79,22.24
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,27.5,17.19
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,21.22,12.03
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,15.43,7.14
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,9.64,2.22
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,5.3,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,16.2,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,41.91,19.91
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,87.38,57.64
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,145.79,106.3
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,203.77,157.58
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,272.93,219.3
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,265.05,218.81
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,235.84,196.16
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,369.92,310.05
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,529.37,443.82
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,587.76,491.54
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,646.79,538.71
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,701.18,581.23
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,753.65,620.44
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,800.53,653.67
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,845.65,685.14
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,886.36,712.9
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,924.84,738.71
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,954.81,759.47
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,981.64,777.94
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,998.2,787.45
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,1016.84,798.56
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,1026.84,804.73
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,1033.11,808.38
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,1035.43,808.11
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1033.94,805.3
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,1023.46,797.49
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,1009.26,787.24
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,990.72,774.65
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,968.56,759.58
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,938.69,738.71
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,905.74,715.65
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,868.01,689.05
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,827.48,660.31
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,783.54,629.86
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,734.37,595.12
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,679.95,554.04
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,624.59,510.28
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,563.7,461.66
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,503.45,412.17
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,438.35,356.64
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,375.33,301.42
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,306.96,241.58
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,244.1,185.26
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,176.46,125.73
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,119.16,76.71
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,61.17,32.08
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,19.36,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,16.98,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,52.22,24.13
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,101.91,64.02
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,166.41,117.82
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,227.2,172.53
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,295.83,233.96
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,359.66,291.29
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,427.46,350.33
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,490.91,404.22
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,556.06,457.69
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,615.53,504.74
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,675.11,550.33
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,730.22,590.5
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,784.22,627.73
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,827.91,658.22
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,872.48,689.18
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,912.55,715.35
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,949.83,739.33
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,979.45,759.2
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,1005.69,776.79
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,1026.88,789.83
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1044.4,800.72
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,1054.75,807.87
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,1061.18,812.53
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,1061.61,812.2
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,1058.06,809.31
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,1048.18,802.83
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,1034.4,793.85
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,1014.74,780.93
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,991.37,765.54
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,960.91,745.23
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,927.21,722.64
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,888.87,696.64
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,847.67,668.44
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,800.33,636.16
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,751.06,602.08
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,696.48,562.45
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,642.59,520.49
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,580.83,471.69
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,519.48,421.94
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,453.99,366.7
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,390.3,311.29
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,320.84,250.71
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,256.4,192.98
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,188.04,132.65
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,129.03,81.69
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,67.25,34.28
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,22.74,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,19.1,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,61.17,29.2
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,113.01,70.65
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,179.74,126.96
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,242.8,184.23
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,313.42,247.86
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,379.49,307.43
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,449.28,368.3
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,513.11,421.92
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,578.27,474.63
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,637.38,521.07
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,697.69,566.77
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,752.07,603.59
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,804.96,637.96
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,852.36,669.09
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,897.38,698.09
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,936.23,722.41
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,972.0,744.38
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,1001.67,763.07
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,1027.77,779.33
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,1048.26,790.77
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,1064.85,799.68
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,1074.99,805.94
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,1081.05,809.69
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,1080.54,807.75
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,1075.92,803.3
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,1065.24,797.0
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,1050.57,788.2
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,1029.12,773.5
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,1003.93,756.42
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,973.82,737.47
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,940.36,716.18
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,896.77,687.72
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,851.11,657.58
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,802.88,626.18
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,752.75,592.89
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,699.91,555.67
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,643.45,513.07
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,581.43,465.32
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,519.95,416.47
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,453.29,361.4
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,388.84,306.44
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,319.51,247.09
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,255.2,190.47
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,186.57,130.96
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,127.75,80.98
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,66.91,34.7
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,22.93,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,20.27,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,57.28,29.93
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,107.02,69.17
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,170.71,122.18
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,231.88,176.5
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,302.23,239.0
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,365.83,295.74
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,433.52,354.33
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,495.69,406.9
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,560.09,459.64
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,619.22,507.14
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,678.36,553.34
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,731.87,592.03
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,784.18,627.79
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,826.6,656.77
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,869.88,686.1
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,908.09,711.4
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,943.49,734.48
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,972.71,754.23
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,998.58,771.6
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1016.79,782.27
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1031.25,790.38
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,1040.78,796.44
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1046.48,799.97
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,1045.82,797.61
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,1041.3,792.75
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,1030.06,784.93
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,1015.08,774.68
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,994.02,758.76
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,969.47,740.57
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,939.35,719.79
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,906.15,696.88
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,868.19,670.75
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,827.44,642.54
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,779.75,610.12
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,733.04,578.09
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,677.35,537.2
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,621.12,493.77
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,560.17,446.39
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,499.96,398.24
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,434.01,343.53
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,370.64,289.59
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,303.41,232.53
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,241.61,178.77
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,175.19,122.0
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,119.36,75.62
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,62.76,33.23
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,21.43,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,19.6,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,50.93,28.67
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,96.7,64.08
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,154.49,110.96
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,211.34,159.18
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,280.11,218.02
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,222.42,177.04
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,130.69,102.82
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,226.21,180.52
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,333.47,266.14
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,397.11,316.23
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,470.87,373.38
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,521.68,411.5
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,573.95,450.11
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,596.47,465.35
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,616.18,478.31
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,763.96,593.8
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,914.94,702.02
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,939.44,715.35
