Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,152.51,97.74
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,96.0,54.74
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,51.72,25.06
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.5,0.79
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,12.83,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,49.77,24.72
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,93.56,54.33
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,150.12,98.02
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,205.95,145.35
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,269.11,199.18
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,330.16,250.5
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,395.88,303.5
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,456.6,352.24
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,519.18,400.74
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,577.74,444.17
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,636.5,486.25
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,690.87,525.15
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,742.62,559.72
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,790.11,589.51
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,835.71,617.62
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,877.33,643.42
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,916.53,667.42
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,950.04,686.89
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,980.47,704.34
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1005.18,718.87
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1026.53,731.36
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1041.94,738.79
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1053.75,744.12
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1060.42,747.88
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1063.38,749.55
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1059.65,748.03
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1052.24,744.42
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1039.71,737.75
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1023.61,728.97
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,1001.18,716.26
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,975.49,701.51
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,945.23,684.31
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,912.04,665.01
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,873.05,641.63
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,831.71,616.35
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,785.05,587.83
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,738.72,559.01
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,686.03,523.81
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,632.52,485.6
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,573.87,442.74
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,515.7,398.84
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,453.23,349.55
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,392.34,300.03
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,328.82,248.05
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,269.41,197.99
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,206.76,145.09
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,151.64,99.02
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,96.45,56.66
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,53.13,27.16
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,15.16,2.39
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,18.47,3.75
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,38.43,24.73
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,67.36,48.2
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,100.37,75.14
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,135.12,103.53
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,174.15,135.6
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,193.1,152.34
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,205.98,163.05
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,181.98,143.37
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,152.2,118.56
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,143.02,110.61
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,133.8,102.7
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,256.96,200.46
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,383.52,297.66
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,313.88,242.52
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,237.96,182.49
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,298.21,228.74
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,364.44,278.47
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,350.57,266.84
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,331.14,251.38
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,329.73,250.1
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,328.2,248.73
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,324.57,245.38
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,320.84,242.01
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,404.45,304.26
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,482.88,361.31
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,456.32,341.59
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,429.6,322.09
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,286.38,216.09
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,151.82,113.53
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,145.85,109.13
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,139.92,104.59
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,401.9,308.61
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,655.34,493.77
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,731.3,554.28
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,784.41,596.91
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,740.94,567.09
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,694.84,534.73
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,551.06,425.79
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,424.14,327.26
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,467.08,363.32
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,483.03,376.2
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,423.9,328.98
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,367.14,282.74
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,307.12,233.44
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,250.43,185.95
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,192.9,137.9
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,142.19,95.98
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,91.6,57.1
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,51.7,29.11
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,17.5,4.33
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.98,4.06
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,51.71,28.73
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,92.28,57.01
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,144.14,96.98
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,146.59,108.26
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,124.6,96.39
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,172.78,134.5
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,227.18,177.32
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,311.96,243.75
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,410.07,319.96
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,377.84,293.39
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,323.35,248.61
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,417.34,320.4
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,520.02,396.54
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,575.93,436.4
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,634.29,477.53
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,752.32,566.85
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,876.06,654.1
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,907.92,672.74
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,937.07,689.99
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,960.83,704.96
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,981.6,718.02
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,996.52,726.1
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,1014.36,736.2
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,1021.1,740.01
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1024.37,741.76
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,853.7,624.67
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,663.38,483.03
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,837.86,616.01
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,983.21,716.55
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,833.72,612.71
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,675.84,495.21
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,542.99,400.98
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,409.83,303.54
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,623.9,470.0
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,796.22,595.99
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,749.96,563.67
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,702.45,531.53
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,456.39,348.84
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,232.88,175.14
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,381.03,293.55
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,485.41,372.76
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,426.2,325.6
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,369.45,279.89
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,308.61,230.59
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,252.27,183.94
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,193.03,135.24
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,142.28,93.97
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,91.55,55.59
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,51.67,28.2
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,17.2,4.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,19.81,6.73
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,52.94,30.67
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,93.0,59.63
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,142.28,98.21
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,128.42,95.04
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,92.63,70.9
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,130.12,100.92
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,169.23,131.8
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,266.89,209.33
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,378.67,297.28
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,438.06,342.94
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,501.89,391.41
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,593.97,462.33
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,697.35,540.1
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,744.07,572.84
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,789.9,603.9
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,830.03,631.24
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,868.33,657.17
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,897.52,675.58
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,926.51,693.83
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,950.31,709.63
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,971.28,723.57
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,987.26,732.71
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,1000.23,739.9
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,929.68,688.94
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,846.13,624.55
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,722.17,534.3
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,585.8,433.23
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,570.38,422.63
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,554.64,411.44
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,457.56,340.9
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,356.61,266.34
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,439.45,329.2
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,514.33,384.9
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,525.34,394.23
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,528.77,398.26
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,613.0,467.02
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,671.77,515.63
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,557.74,428.66
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,456.78,350.78
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,459.3,354.81
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,453.75,351.24
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,336.63,260.23
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,238.62,183.9
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,199.97,153.86
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,163.7,125.4
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,149.34,112.0
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,129.02,92.81
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,84.37,58.04
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,46.45,29.26
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,20.9,7.56
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,18.92,7.19
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,57.01,32.66
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,100.31,62.35
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,159.46,108.27
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,215.78,156.41
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,279.73,211.49
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,342.25,265.25
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,410.7,322.64
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,473.62,373.54
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,538.05,423.63
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,598.86,469.14
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,660.64,513.6
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,716.35,552.98
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,769.41,587.45
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,818.93,617.73
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,866.75,646.2
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,908.88,670.86
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,948.44,693.38
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,982.39,712.31
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1013.27,729.08
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1038.04,743.82
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1059.31,756.41
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1075.43,764.34
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1087.87,770.08
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1093.58,773.3
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1095.45,774.34
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1091.48,770.38
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1083.69,764.26
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1070.64,756.03
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1053.89,745.65
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1030.12,731.53
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1002.93,715.34
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,971.12,696.64
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,936.28,675.94
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,895.72,650.57
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,852.81,623.51
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,805.48,592.1
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,756.37,559.3
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,701.81,522.91
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,647.63,484.13
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,588.49,440.97
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,529.67,396.92
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,465.67,348.19
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,403.83,299.63
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,339.18,248.06
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,278.92,198.55
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,215.08,146.36
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,158.68,100.56
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,102.0,58.1
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,57.18,28.36
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.86,4.79
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,18.94,6.45
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,58.17,32.78
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,101.22,63.22
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,156.47,106.53
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,209.81,151.63
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,270.27,203.16
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,328.83,252.73
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,392.0,304.79
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,450.7,352.8
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,511.53,401.11
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,568.58,444.58
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,626.3,487.25
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,678.98,526.23
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,731.07,563.22
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,778.68,594.68
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,824.79,624.71
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,865.25,650.05
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,899.76,671.06
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,931.51,690.3
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,960.36,707.49
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,983.7,722.13
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,1003.88,734.75
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,1017.86,743.65
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,1028.37,750.43
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,1033.46,753.21
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,1035.1,753.89
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,1027.73,747.64
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,1023.23,743.45
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,1008.64,733.97
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,990.81,722.52
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,963.26,704.75
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,933.33,685.45
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,811.49,600.56
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,693.49,512.93
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,592.35,440.77
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,501.6,374.32
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,450.17,338.19
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,396.87,299.96
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,353.88,268.49
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,312.13,237.58
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,230.43,175.9
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,151.14,114.77
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,144.47,110.05
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,137.71,105.1
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,193.41,148.25
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,231.63,174.63
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,175.79,129.99
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,127.19,91.85
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,83.38,57.64
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,45.57,28.73
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,20.65,8.43
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,23.51,10.12
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,53.06,32.99
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,90.82,61.59
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,134.87,96.41
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,111.82,82.98
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,74.39,55.69
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,146.72,113.43
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,224.75,174.99
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,217.98,169.16
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,205.23,158.19
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,186.26,142.56
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,166.22,126.09
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,309.19,237.86
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,461.97,353.44
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,415.81,316.13
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,367.96,277.74
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,413.39,311.33
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,459.71,345.02
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,395.0,295.8
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,324.02,241.88
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,223.16,166.22
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,122.49,89.33
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,180.34,133.48
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,238.55,177.04
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,412.65,306.52
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,584.29,444.76
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,561.27,411.9
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,537.91,395.07
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,629.83,462.66
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,712.81,522.25
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,643.9,472.65
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,576.47,424.17
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,694.92,515.26
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,800.89,594.67
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,752.71,559.22
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,703.75,523.93
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,661.28,494.13
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,619.03,464.16
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,545.32,411.65
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,473.61,359.76
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,445.07,338.71
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,416.54,317.38
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,284.58,217.66
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,163.27,124.39
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,137.13,104.57
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,112.04,85.17
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,119.47,89.71
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,120.29,87.81
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,77.6,54.24
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,40.18,25.17
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.2,7.76
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,26.63,12.65
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,61.53,37.08
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,103.41,67.18
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,156.94,109.49
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,209.93,154.59
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,271.23,207.11
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,329.42,256.65
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,392.71,309.27
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,451.51,357.44
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,512.58,405.92
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,570.37,449.79
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,629.49,493.19
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,681.59,530.4
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,733.4,565.87
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,782.28,596.99
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,830.22,626.68
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,870.97,651.99
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,909.51,675.35
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,939.46,691.2
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,970.53,707.42
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,995.11,719.9
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,1016.48,729.93
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,1033.51,736.03
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1047.19,739.78
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1052.92,741.44
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1055.07,741.04
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1052.65,736.49
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1046.65,729.89
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,1033.61,722.37
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,1017.09,712.91
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,996.18,700.27
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,971.96,685.65
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,941.88,668.58
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,908.92,649.67
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,871.33,627.11
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,831.27,602.79
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,785.57,573.93
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,740.0,544.91
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,687.84,510.67
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,634.7,473.61
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,577.16,432.39
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,519.99,390.22
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,459.09,344.05
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,399.13,297.1
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,336.35,247.25
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,277.35,198.89
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,215.7,148.25
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,160.47,102.91
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,104.85,60.74
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,60.44,30.83
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,22.11,8.34
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,25.87,11.87
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,62.58,35.68
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,105.3,66.47
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,159.03,109.24
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,120.58,88.21
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,54.11,39.72
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,77.34,58.8
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,100.56,77.49
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,105.94,81.56
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,111.31,85.61
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,138.66,107.14
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,166.19,128.49
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,191.22,147.64
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,216.62,166.84
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,284.78,219.03
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,358.48,274.18
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,438.99,334.76
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,526.87,399.51
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,520.41,393.47
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,517.49,390.36
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,632.52,476.18
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,750.76,561.53
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,681.02,508.1
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,613.94,456.93
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,520.79,389.45
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,433.07,338.58
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,540.82,405.25
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,653.75,486.89
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,561.01,419.43
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,475.15,356.41
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,719.23,546.06
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,929.27,698.07
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,898.77,677.92
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,865.88,657.53
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,822.97,628.94
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,777.85,597.87
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,732.59,565.55
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,686.53,532.17
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,621.31,483.88
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,557.29,435.7
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,498.64,391.18
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,443.07,348.13
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,377.4,296.0
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,315.97,246.63
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,265.4,205.62
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,219.63,168.09
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,171.98,128.6
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,128.9,93.12
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,87.66,60.52
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,53.39,34.48
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,25.98,12.52
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.58
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,14.09
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,21.7
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.3
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,156.14,125.74
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,297.36,241.16
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,170.59,136.9
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,37.71,25.83
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,80.34,61.06
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,123.12,95.89
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,151.9,119.07
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,180.96,142.28
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,195.63,153.79
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,210.43,165.38
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,198.09,154.97
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,185.66,144.6
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,257.96,201.62
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,330.81,257.98
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,457.6,355.76
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,580.61,447.84
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,557.15,429.49
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,533.13,411.28
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,490.41,379.17
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,447.57,346.75
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,397.06,308.53
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,341.63,266.15
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,404.68,314.84
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,461.77,358.04
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,333.45,259.91
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,204.61,159.19
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,221.23,172.44
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,237.72,185.32
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,247.35,193.23
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,256.68,200.95
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,327.26,258.3
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,391.13,309.13
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,305.51,241.73
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,228.66,180.81
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,224.88,178.49
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,218.29,173.31
