Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,186.39,147.71
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,155.38,122.47
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,125.02,97.27
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,96.03,73.03
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,68.49,50.46
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,43.38,29.79
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,24.41,12.34
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,13.76,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,28.29,13.4
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,69.35,38.59
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,114.89,71.46
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,171.88,117.61
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,228.11,166.98
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,290.63,221.99
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,351.27,274.74
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,416.36,329.62
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,476.31,379.3
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,537.81,428.55
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,595.57,473.38
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,653.47,516.89
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,705.45,554.36
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,757.41,589.09
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,805.13,620.16
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,850.97,649.44
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,891.47,675.91
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,929.49,700.51
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,962.14,719.95
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,991.72,737.23
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,1016.13,752.45
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,1037.16,765.5
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,1052.71,773.56
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,1064.69,779.39
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,1071.03,783.2
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,1073.67,784.8
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,1070.1,781.02
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1062.85,775.05
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1049.96,767.1
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1033.48,756.96
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1011.1,741.6
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,985.4,724.2
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,954.64,704.55
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,920.94,682.93
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,881.92,658.0
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,840.53,631.29
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,794.44,602.24
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,746.59,571.51
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,694.01,535.79
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,641.45,497.26
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,583.66,454.39
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,526.12,410.37
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,464.24,360.95
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,404.09,311.45
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,341.01,259.23
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,282.09,208.96
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,219.69,155.5
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,163.9,108.02
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,108.21,64.24
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,63.13,32.81
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,24.06,10.25
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,29.17,14.13
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,69.71,39.35
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,114.67,71.84
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,170.61,116.84
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,226.1,164.92
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,288.02,218.68
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,347.53,269.76
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,410.94,322.54
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,471.55,372.2
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,533.29,421.18
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,590.79,464.7
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,648.67,507.04
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,702.47,545.74
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,755.46,581.24
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,801.21,610.98
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,847.0,640.37
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,888.1,665.9
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,926.84,689.55
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,959.77,709.06
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,989.78,726.51
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,1014.29,741.4
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,1035.5,754.16
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,1052.28,764.45
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1065.59,772.62
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,1071.85,776.36
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,1074.46,777.93
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,1071.4,774.48
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,1064.68,768.85
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,1052.34,761.28
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,1036.44,751.55
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,1014.62,738.07
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,989.45,722.47
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,958.8,702.96
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,925.2,681.51
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,886.15,656.6
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,844.66,629.88
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,798.76,599.43
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,751.15,567.55
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,699.98,532.83
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,646.21,493.8
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,588.12,450.89
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,530.31,406.98
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,469.65,359.66
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,410.33,311.91
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,346.18,259.65
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,286.25,209.34
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,224.28,156.83
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,168.32,109.63
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,111.66,65.71
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,66.01,34.35
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,25.78,11.35
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.57,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,29.51,13.13
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,72.3,37.69
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,119.83,71.91
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,177.24,118.09
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,234.1,167.01
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,296.78,220.75
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,357.15,272.17
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,419.51,323.57
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,478.97,370.36
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,539.75,416.2
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,596.29,457.05
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,652.47,495.99
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,704.04,531.77
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,755.47,564.87
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,800.76,592.51
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,843.88,618.29
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,883.46,642.63
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,920.54,665.16
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,951.38,682.23
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,979.09,697.23
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,1002.01,710.59
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,1021.61,721.96
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,1037.26,730.24
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,1049.46,736.51
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,1054.63,740.05
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1056.19,741.58
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,1051.64,738.69
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,1043.52,733.72
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,1030.37,726.57
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,1013.76,717.37
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,940.48,672.33
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,861.94,617.71
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,892.09,644.46
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,902.73,651.98
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,806.92,590.28
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,713.63,524.06
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,730.27,541.92
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,729.11,545.07
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,631.48,475.25
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,543.41,410.25
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,465.91,353.63
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,394.98,300.82
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,324.36,247.4
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,260.19,198.36
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,222.65,169.61
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,186.07,140.81
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,149.76,111.49
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,114.96,83.1
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,81.58,56.45
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,51.33,32.85
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,27.57,14.48
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,31.19,14.82
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,72.92,39.6
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,119.49,73.55
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,175.6,118.85
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,231.64,166.97
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,293.76,220.24
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,352.83,270.18
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,415.25,321.17
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,475.32,369.75
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,536.29,417.56
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,594.02,460.74
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,652.15,502.82
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,705.01,540.78
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,755.38,574.28
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,802.89,604.09
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,848.75,632.22
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,889.37,657.62
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,927.52,681.13
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,960.6,699.73
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,990.76,716.26
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,1015.01,730.3
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,1035.89,742.23
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,1052.72,750.15
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1066.08,755.95
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1071.9,758.64
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1074.0,759.21
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1070.86,755.19
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1064.01,749.06
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1050.98,741.41
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1034.35,731.68
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,1012.29,718.65
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,986.88,703.59
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,956.39,685.85
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,922.92,666.09
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,883.44,642.24
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,841.7,616.65
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,795.03,587.75
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,746.65,557.16
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,694.2,523.38
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,641.9,486.76
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,584.47,445.33
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,527.22,402.69
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,465.61,355.34
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,405.87,307.83
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,343.05,256.8
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,284.36,207.62
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,223.25,155.89
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,167.89,109.19
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,112.26,65.77
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,66.7,34.17
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,26.63,11.67
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,13.76,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.42,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,33.24,17.65
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,71.74,42.89
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,114.58,74.58
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,166.85,116.74
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,207.13,153.97
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,244.56,188.12
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,257.87,202.4
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,256.12,201.97
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,331.33,261.57
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,416.63,328.56
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,510.06,401.91
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,619.86,486.52
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,670.34,523.12
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,720.43,558.59
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,765.1,588.37
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,808.01,616.55
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,846.72,642.21
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,883.37,666.22
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,913.8,684.73
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,941.46,701.26
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,964.68,716.15
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,984.92,729.11
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,1002.57,738.88
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,1023.18,750.66
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,1028.1,753.2
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,1029.57,753.66
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,932.44,686.35
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,820.4,600.59
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,849.66,622.42
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,872.26,638.95
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,727.25,535.64
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,586.84,433.17
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,671.03,498.73
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,745.32,555.2
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,637.42,476.29
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,537.21,402.05
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,638.38,483.77
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,707.9,539.78
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,600.43,458.34
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,503.19,383.98
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,507.96,390.6
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,495.35,382.34
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,439.29,338.52
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,384.22,294.24
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,324.52,245.23
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,268.7,198.33
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,212.38,150.7
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,160.86,107.22
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,107.93,65.86
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,65.47,36.02
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,28.21,13.44
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,10.87,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.41,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,7.23,0.41
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.64,2.47
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.54,4.89
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,15.44,7.28
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,43.47,30.53
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,71.55,53.42
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,70.11,52.01
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,68.67,50.64
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,56.09,40.14
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,43.52,29.74
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,142.14,108.8
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,241.91,186.69
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,149.61,113.74
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,57.13,40.11
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,96.4,71.22
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,135.85,102.05
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,207.36,157.55
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,279.52,212.5
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,237.2,179.94
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,194.81,147.37
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,234.76,177.63
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,274.83,207.45
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,201.55,151.52
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,128.44,95.11
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,266.07,200.92
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,410.43,307.88
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,564.37,422.98
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,709.45,527.92
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,503.54,379.13
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,293.18,221.54
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,291.66,221.36
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,290.05,220.56
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,236.58,180.17
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,183.61,139.64
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,282.85,218.24
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,377.24,292.13
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,264.24,205.18
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,153.76,118.15
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,274.77,216.85
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,379.81,299.81
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,308.45,242.95
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,246.28,193.46
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,211.19,165.41
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,177.31,137.91
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,141.91,108.8
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,108.68,81.4
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,78.62,57.02
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,51.32,35.05
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,29.23,16.68
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.65,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.04,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,37.97,22.4
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,74.34,47.29
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,115.93,79.11
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,163.95,117.92
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,154.52,117.09
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,126.33,98.16
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,110.5,84.98
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,93.78,71.02
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,157.49,121.84
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,222.89,173.0
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,348.6,272.3
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,488.03,379.99
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,527.99,409.36
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,567.38,438.09
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,588.0,450.88
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,605.56,461.15
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,665.76,504.83
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,729.04,549.76
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,836.93,629.8
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,945.34,704.11
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,969.08,718.18
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,989.95,730.66
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,1012.4,742.63
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1026.51,748.93
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1032.3,751.71
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,1034.71,752.42
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1032.82,748.88
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1027.5,743.25
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,1015.26,734.79
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,999.7,724.31
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,979.34,709.82
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,955.74,693.45
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,925.51,674.17
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,892.56,653.07
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,855.64,629.25
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,816.39,603.74
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,773.71,576.68
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,727.1,546.57
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,675.33,510.77
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,622.89,472.73
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,567.41,432.19
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,512.27,390.74
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,453.04,344.41
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,395.9,298.41
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,335.1,249.55
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,277.8,202.14
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,219.08,152.98
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,166.14,108.83
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,112.57,67.27
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,68.9,36.89
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,29.65,14.02
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,38.65,22.74
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,74.99,48.38
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,115.87,77.94
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,167.14,117.65
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,216.63,158.32
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,272.38,204.25
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,328.02,249.81
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,391.2,300.57
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,446.1,343.88
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,503.15,387.54
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,558.58,428.94
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,615.7,470.41
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,665.58,505.41
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,715.02,539.21
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,759.82,568.34
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,804.31,596.47
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,842.64,621.31
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,878.93,644.68
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,909.74,662.99
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,937.98,679.54
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,960.55,693.73
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,980.18,706.1
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,993.36,714.71
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,1003.28,721.36
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,1008.4,724.74
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,1010.26,726.16
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,1005.39,721.91
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,997.31,715.77
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,985.08,708.21
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,969.75,698.76
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,946.32,684.36
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,920.3,668.31
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,890.6,650.84
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,858.53,631.67
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,820.81,607.26
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,780.06,580.62
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,735.74,550.61
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,690.46,518.96
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,571.75,430.97
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,468.47,352.87
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,481.72,365.72
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,478.55,364.57
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,383.53,291.71
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,303.48,230.11
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,282.58,212.59
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,255.25,188.28
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,200.36,144.32
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,152.53,106.42
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,105.43,70.27
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,66.26,41.78
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,34.08,19.3
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,36.07,20.0
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,73.86,45.45
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,116.15,77.05
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,166.59,117.38
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,217.47,159.81
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,274.41,207.42
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,327.85,252.29
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,384.22,298.62
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,441.01,343.97
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,498.73,388.88
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,550.3,427.08
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,601.49,463.83
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,650.6,498.92
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,699.62,533.12
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,740.49,560.26
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,779.11,585.28
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,817.33,610.71
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,854.02,634.84
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,882.58,651.83
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,908.59,666.91
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,931.72,681.27
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,952.39,693.79
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,985.16,712.8
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,1014.86,729.5
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,814.36,591.79
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,584.87,422.82
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,557.9,403.81
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,530.61,383.69
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,523.06,378.57
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,515.19,373.19
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,559.61,405.54
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,606.62,438.97
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,637.27,462.02
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,667.8,484.71
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,632.76,460.88
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,597.5,437.1
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,651.87,481.86
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,687.22,512.01
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,562.85,421.0
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,454.16,340.08
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,475.44,359.08
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,478.02,362.37
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,420.8,318.48
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,366.41,276.01
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,309.62,231.28
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,257.04,189.05
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,202.42,145.27
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,154.17,106.81
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,106.49,70.29
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,66.93,41.69
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,33.13,18.32
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,12.03,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,31.98,19.74
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,51.67,36.55
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,75.51,56.07
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,100.63,76.43
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,127.53,97.94
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,156.0,120.45
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,209.01,161.62
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,267.88,207.05
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,168.25,129.62
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,57.05,40.53
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,87.58,64.75
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,118.15,88.44
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,72.11,51.8
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,26.12,15.2
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,286.5,218.49
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,553.75,409.91
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,650.18,476.83
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,753.74,547.45
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,826.33,595.5
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,903.44,645.29
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,926.0,658.2
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,946.11,670.08
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,965.78,681.07
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,983.03,690.58
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,923.07,650.37
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,859.13,605.25
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,776.58,550.08
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,692.44,492.55
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,699.64,499.23
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,705.47,504.29
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,814.73,585.24
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,904.63,649.28
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,875.63,631.7
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,844.49,613.74
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,803.4,587.43
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,761.8,559.79
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,625.92,462.87
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,501.0,371.45
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,473.5,353.58
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,444.37,333.56
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,394.64,297.91
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,346.96,263.24
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,363.45,276.05
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,363.65,274.23
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,308.04,230.39
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,256.6,189.31
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,203.12,146.65
