Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,320.35,241.81
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,269.01,200.0
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,214.84,155.78
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,167.08,117.1
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,119.88,80.38
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,80.03,51.09
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,44.18,26.53
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,21.38,8.45
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,20.95,9.44
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,45.81,26.06
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,85.02,51.8
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,127.32,83.44
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,177.26,123.46
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,211.66,156.27
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,237.88,181.13
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,281.85,217.14
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,325.51,251.82
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,369.22,285.57
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,413.68,319.08
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,369.82,284.04
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,311.95,237.32
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,335.58,254.68
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,359.12,271.61
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,346.44,260.8
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,332.51,249.19
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,346.94,259.57
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,361.42,269.89
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,280.71,209.41
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,197.08,146.18
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,246.21,183.1
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,295.55,219.52
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,265.4,197.01
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,235.17,174.51
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,355.56,263.82
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,473.41,348.62
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,420.61,309.64
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,363.1,267.56
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,302.72,223.73
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,242.56,179.45
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,382.35,283.63
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,517.88,381.25
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,701.39,521.5
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,852.64,631.42
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,750.12,557.23
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,654.14,485.36
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,488.65,366.23
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,335.32,251.6
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,421.34,319.66
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,493.4,374.86
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,475.56,363.28
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,452.22,346.97
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,378.29,290.08
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,314.7,240.72
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,270.17,205.83
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,227.72,171.9
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,184.67,136.96
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,144.79,104.56
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,106.84,74.68
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,73.17,48.95
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,43.53,27.3
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,22.41,9.57
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,14.25,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,24.12,11.94
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,49.13,29.88
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,86.7,55.42
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,122.85,81.18
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,170.17,118.13
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,202.69,149.99
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,223.78,170.72
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,266.04,204.94
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,308.34,238.3
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,327.83,253.64
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,344.1,265.76
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,378.78,291.3
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,413.4,316.29
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,460.79,351.59
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,510.39,388.12
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,540.3,408.13
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,569.05,427.07
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,594.68,445.02
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,624.01,465.43
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,600.78,446.01
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,577.99,427.03
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,591.16,435.49
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,603.41,443.14
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,581.18,425.99
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,562.62,411.53
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,535.76,392.19
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,508.4,372.46
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,564.71,413.49
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,625.07,456.5
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,473.85,348.82
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,324.95,240.05
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,397.76,294.1
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,465.76,343.36
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,546.47,403.49
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,618.16,456.18
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,664.24,492.69
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,700.37,521.75
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,657.6,492.5
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,614.52,462.97
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,554.43,419.24
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,500.49,379.44
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,460.02,350.65
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,418.6,320.35
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,371.54,284.33
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,325.31,248.24
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,278.17,211.47
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,236.06,178.43
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,189.68,141.6
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,148.34,108.93
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,108.78,78.1
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,74.03,51.45
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,44.38,28.72
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,19.31,7.81
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.36,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,16.4,6.39
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,35.82,23.07
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,55.16,39.46
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,77.63,57.73
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,101.4,76.82
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,148.11,112.56
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,203.45,155.56
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,164.42,125.96
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,115.87,87.52
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,86.11,63.58
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,56.08,39.44
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,114.92,85.97
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,173.99,131.77
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,204.73,155.14
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,235.88,178.65
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,240.9,181.7
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,245.88,184.78
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,295.94,222.14
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,350.03,261.87
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,300.74,224.43
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,254.58,189.44
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,263.77,196.19
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,272.93,202.83
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,320.39,237.77
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,367.98,272.33
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,366.7,271.14
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,365.29,270.04
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,421.93,310.66
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,473.56,346.9
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,476.78,349.25
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,479.67,351.6
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,461.52,338.91
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,443.32,326.22
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,490.98,361.89
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,539.91,397.77
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,465.93,344.58
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,397.8,295.24
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,382.64,285.14
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,367.07,274.5
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,277.19,208.03
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,188.82,141.32
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,202.5,152.46
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,215.28,162.75
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,245.38,186.71
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,268.09,204.05
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,231.35,175.74
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,196.3,148.49
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,161.0,120.71
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,127.52,94.11
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,95.9,69.18
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,66.83,46.41
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,42.44,27.36
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,22.03,9.97
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.88,7.87
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,27.02,16.44
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,38.62,26.11
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,50.24,35.63
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,82.36,61.75
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,114.42,87.4
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,126.65,96.67
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,138.88,105.8
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,139.57,105.95
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,140.2,106.07
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,172.5,131.02
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,205.31,156.09
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,274.08,208.63
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,343.39,260.61
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,501.53,381.97
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,667.33,504.83
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,605.53,456.12
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,530.25,397.69
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,652.43,489.52
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,777.46,579.99
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,694.0,516.0
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,600.08,444.72
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,696.76,515.18
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,799.11,586.62
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,733.78,538.58
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,671.05,492.84
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,506.17,375.33
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,342.29,254.23
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,444.56,330.57
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,541.64,401.28
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,736.26,550.99
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,902.13,672.29
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,876.61,653.89
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,846.35,633.17
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,736.82,552.66
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,636.05,475.72
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,628.58,472.77
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,617.77,466.69
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,575.45,435.83
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,532.92,404.56
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,430.71,328.0
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,341.78,260.55
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,359.69,275.12
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,360.89,274.59
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,307.75,232.58
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,260.96,195.51
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,211.19,155.72
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,166.07,119.61
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,120.78,84.44
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,82.99,56.18
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,48.25,30.91
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,23.37,11.29
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,12.29,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.94,12.2
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,50.85,32.87
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,86.43,58.98
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,55.04,36.63
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.91
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,33.79,22.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,56.05,40.41
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,58.96,42.53
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,61.87,44.62
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,42.04,28.44
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,42.06,28.18
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,61.92,43.82
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,126.88,94.98
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,192.29,145.57
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,163.22,122.37
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,133.83,99.11
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,167.87,125.32
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,202.25,151.52
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,329.27,246.9
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,455.9,338.76
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,365.9,272.12
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,271.9,202.14
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,292.81,217.19
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,313.7,231.86
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,322.24,237.84
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,330.68,243.79
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,288.77,212.56
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,246.88,181.39
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,259.42,190.58
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,271.89,199.51
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,323.84,237.15
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,379.6,276.61
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,356.92,260.54
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,331.02,242.44
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,429.19,314.05
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,522.43,378.75
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,627.25,456.57
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,703.48,511.75
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,658.12,479.68
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,611.01,447.16
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,517.08,381.73
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,434.29,322.79
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,423.91,316.17
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,398.33,295.85
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,340.73,251.16
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,286.41,207.77
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,231.37,162.64
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,180.73,120.79
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,129.57,80.99
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,85.99,49.48
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,45.94,24.7
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.7,10.41
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.8,15.31
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,52.14,32.28
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,90.42,58.19
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,80.94,55.71
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,57.02,41.33
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,66.68,49.21
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,76.34,56.93
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,121.15,92.64
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,166.68,128.22
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,248.81,192.02
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,339.65,261.4
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,352.98,270.06
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,361.4,274.87
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,346.79,262.78
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,329.25,248.4
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,390.03,293.03
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,452.76,338.03
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,469.68,348.55
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,486.15,358.8
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,594.88,437.16
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,708.01,515.87
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,754.67,548.24
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,802.08,581.12
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,817.61,590.9
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,831.7,599.92
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,851.2,612.74
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,872.17,626.39
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,936.95,676.42
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,994.24,714.95
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,982.33,707.09
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,967.33,697.84
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,946.41,684.8
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,922.64,669.96
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,809.29,592.34
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,699.66,511.21
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,751.35,554.48
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,783.82,581.5
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,741.71,554.3
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,698.93,526.02
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,650.95,491.95
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,602.57,456.94
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,550.27,419.02
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,498.65,380.6
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,443.77,338.04
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,390.7,295.86
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,334.38,250.9
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,280.5,206.92
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,226.77,162.31
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,177.73,121.59
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,128.04,82.65
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,86.4,52.21
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,47.93,27.4
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,24.94,12.96
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.88,12.47
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,43.9,29.21
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,67.61,48.1
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,95.36,69.97
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,126.0,94.3
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,178.05,133.65
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,243.63,184.99
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,274.07,210.89
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,297.89,230.21
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,387.49,300.26
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,496.91,384.91
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,476.56,366.91
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,431.06,328.88
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,361.72,275.74
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,279.36,211.56
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,237.98,179.63
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,195.94,146.98
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,248.3,186.17
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,301.12,224.75
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,296.43,220.43
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,291.62,216.25
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,321.44,237.92
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,351.34,259.39
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,380.29,280.13
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,414.28,304.33
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,713.25,527.99
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,991.66,714.31
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,988.59,708.49
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,987.98,706.88
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,976.12,699.17
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,961.18,689.67
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,892.9,644.73
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,824.6,594.2
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,775.71,562.65
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,724.08,528.72
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,619.2,454.39
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,518.24,381.5
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,538.66,398.61
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,555.37,411.93
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,591.65,442.4
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,606.04,456.0
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,553.61,418.53
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,501.68,380.73
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,446.05,338.41
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,392.63,296.56
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,336.37,251.8
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,283.48,208.65
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,227.14,162.67
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,177.73,122.28
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,128.74,83.77
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,87.66,53.58
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,48.9,28.39
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.72,13.85
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.33,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.75,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,10.12,2.81
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,13.5,5.63
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,19.3,10.46
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,28.0,17.58
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,30.91,19.89
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,103.5,78.42
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,176.23,134.58
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,331.49,252.8
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,503.11,375.19
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,548.53,407.46
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,594.37,441.09
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,677.97,503.27
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,770.2,570.01
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,807.19,595.38
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,842.55,619.92
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,871.38,638.81
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,897.76,656.04
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,919.92,670.15
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,939.56,682.69
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,961.02,696.92
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,983.65,711.95
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,990.39,714.58
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,993.99,715.36
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,991.94,712.17
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,986.71,707.13
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,975.88,699.55
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,961.94,690.14
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,943.81,678.15
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,918.66,661.76
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,895.02,646.44
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,864.87,626.91
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,830.74,605.29
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,794.33,582.11
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,752.17,554.92
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,708.57,526.55
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,662.14,495.49
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,614.57,462.22
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,562.25,424.81
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,509.65,386.07
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,453.62,343.57
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,399.2,300.95
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,342.58,255.74
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,289.04,211.78
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,231.97,164.73
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,181.56,123.27
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,130.54,83.06
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,88.01,51.82
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,48.5,26.8
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.22,12.15
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,13.27,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,25.6,13.95
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,46.67,31.05
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,72.01,50.6
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,101.2,73.34
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,134.17,99.48
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,127.07,96.57
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,111.55,85.62
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,133.48,102.93
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,155.83,120.31
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,254.06,197.4
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,361.44,279.95
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,315.64,243.28
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,257.49,196.75
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,191.39,145.32
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,124.02,92.38
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,130.76,97.33
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,137.55,102.2
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,222.73,167.3
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,308.78,231.35
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,184.49,137.34
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,60.12,41.41
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,296.28,222.18
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,535.18,393.94
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,426.71,314.59
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,313.6,231.64
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,222.88,164.85
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,132.33,96.5
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,88.93,63.39
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,45.62,29.93
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,51.92,34.93
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.22,39.94
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,72.28,50.91
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,86.35,61.88
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,67.87,47.67
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.38
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,46.98,31.52
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,44.54,29.66
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,41.14,27.1
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,37.74,24.53
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,70.18,50.42
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,102.62,76.23
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,163.13,124.44
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,222.16,171.06
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,270.0,209.2
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,304.87,235.66
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,262.67,202.46
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,223.22,171.1
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,180.47,136.93
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,142.18,106.48
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,106.8,78.2
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,75.81,53.76
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,47.03,31.37
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,23.12,12.28
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.5,14.8
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,51.89,32.27
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,89.06,57.7
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,128.54,86.87
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,176.99,124.85
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,225.06,164.24
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,278.52,207.8
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,330.32,249.21
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,387.18,293.26
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,440.04,333.92
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,494.93,374.91
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,545.6,410.94
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,596.97,446.31
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,594.53,441.53
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,575.27,424.77
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,671.03,495.74
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,777.9,570.88
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,741.65,539.96
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,687.94,497.87
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,701.11,505.6
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,712.33,511.25
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,729.52,523.19
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,746.5,534.92
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,798.68,567.96
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,853.35,601.45
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,851.07,599.16
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,850.05,598.36
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,876.1,615.19
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,897.05,628.52
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,865.79,609.52
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,833.09,590.01
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,799.16,569.34
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,767.55,549.82
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,762.45,549.33
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,751.49,544.65
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,668.57,487.69
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,593.79,435.3
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,459.24,340.44
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,332.76,248.03
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,464.85,351.63
