Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,571.01,431.2
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,458.64,347.58
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,363.46,276.28
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,269.64,205.75
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,183.99,140.28
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,161.22,123.32
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,138.93,106.3
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,115.97,88.36
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,93.83,70.88
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,73.09,54.14
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,52.58,37.27
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.53,22.96
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.71
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.19
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.34
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,96.36,74.02
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,147.93,115.08
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,202.09,157.49
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,277.04,216.06
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,359.36,279.64
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,383.86,297.5
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,406.23,313.54
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,318.29,245.61
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,223.56,171.11
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,283.33,216.58
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,346.85,263.53
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,421.61,319.01
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,498.36,374.79
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,519.57,388.6
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,540.62,402.48
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,527.94,392.14
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,514.33,381.34
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,542.37,400.2
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,570.35,418.51
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,717.33,523.92
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,855.79,618.05
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,800.97,576.54
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,741.17,533.34
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,766.45,551.56
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,785.4,564.71
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,774.8,558.04
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,762.35,550.45
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,832.34,605.59
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,878.84,638.23
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,843.67,616.27
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,806.22,593.44
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,763.97,566.62
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,720.11,538.4
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,673.5,507.9
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,624.7,473.52
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,571.91,434.98
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,519.24,395.51
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,463.51,352.89
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,408.78,309.67
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,350.89,263.11
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,296.54,218.0
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,240.02,170.32
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,187.78,125.94
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,135.62,83.85
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,90.93,50.45
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,48.76,24.13
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,20.54,10.61
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.21,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,9.45
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,36.36,24.09
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,53.41,38.78
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,73.02,55.27
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,92.83,71.6
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,137.94,106.85
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,190.09,147.95
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,228.13,177.92
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,268.02,208.86
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,377.85,295.34
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,519.72,405.84
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,572.29,445.51
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,624.72,484.53
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,614.96,471.93
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,576.43,437.65
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,601.81,454.77
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,624.8,469.51
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,748.01,564.61
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,878.35,654.43
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,842.29,626.77
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,785.13,578.55
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,547.54,409.68
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,293.31,219.02
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,190.32,142.14
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,87.44,62.93
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,358.76,270.73
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,635.73,467.73
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,710.87,519.7
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,788.37,573.07
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,486.33,362.02
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,185.77,137.75
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,147.13,108.87
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,108.72,79.32
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,261.85,197.03
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,412.85,308.8
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,339.94,254.93
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,265.91,200.13
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,346.33,261.91
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,420.75,317.52
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,347.37,262.99
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,277.1,210.47
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,339.53,260.54
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,390.17,299.75
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,261.31,201.16
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,145.98,111.58
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,128.25,98.14
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,110.62,84.4
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,93.25,70.66
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,75.94,56.73
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,59.64,43.47
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,43.44,30.03
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,29.45,18.22
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,15.43,6.65
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,20.8,10.7
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,45.41,23.02
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,86.32,48.23
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,119.12,81.05
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,136.74,102.31
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,131.48,101.01
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,117.19,90.95
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,129.91,100.56
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,142.63,109.94
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,179.71,138.7
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,218.0,167.97
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,204.77,156.8
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,190.66,145.05
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,344.91,264.91
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,505.33,384.91
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,563.02,425.96
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,620.84,466.91
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,681.81,511.5
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,749.28,560.01
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,735.5,547.22
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,719.62,533.26
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,727.7,538.2
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,734.15,541.91
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,738.99,544.85
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,738.6,544.31
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,800.87,590.23
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,858.34,632.13
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,849.1,625.76
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,838.14,618.63
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,843.72,623.09
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,844.25,624.14
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,782.72,580.43
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,725.29,539.24
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,685.84,511.42
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,646.72,483.57
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,632.49,474.74
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,616.17,464.23
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,548.74,414.82
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,487.5,369.53
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,476.36,362.9
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,463.6,354.57
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,438.73,337.29
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,410.54,316.99
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,362.45,279.89
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,316.18,243.72
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,274.85,211.11
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,234.21,178.33
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,219.08,160.98
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,188.16,128.43
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,136.96,86.95
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,93.21,53.99
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,51.8,27.57
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.86,13.42
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,15.24,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.05,13.11
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,48.67,26.58
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,89.84,52.36
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,120.94,82.28
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,140.93,104.15
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,194.7,144.68
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,264.88,199.9
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,332.05,253.92
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,411.53,317.71
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,468.01,363.23
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,524.97,407.86
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,579.31,449.31
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,634.17,489.99
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,552.57,424.38
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,434.99,329.51
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,563.43,427.52
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,705.6,531.55
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,712.72,533.75
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,712.03,531.05
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,834.09,622.93
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,956.86,705.18
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,980.16,719.31
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,1000.33,732.02
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,961.58,705.88
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,907.48,661.78
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,978.88,717.74
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,1040.29,757.37
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1037.37,755.09
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1031.07,751.14
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1020.37,744.02
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1006.27,734.79
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,986.01,722.0
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,962.63,707.21
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,935.26,689.05
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,905.05,669.03
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,868.48,645.37
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,829.75,620.11
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,787.02,592.6
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,742.55,563.64
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,695.23,531.22
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,647.18,496.18
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,593.64,456.61
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,540.06,415.97
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,466.45,358.42
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,399.73,305.26
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,345.14,260.87
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,294.3,218.6
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,240.41,173.35
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,189.86,130.59
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,139.47,89.89
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,94.89,55.94
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,53.51,28.96
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.82,13.56
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,21.76,11.49
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,47.37,23.65
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,91.06,50.08
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,138.12,85.57
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,192.94,130.8
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,247.25,177.91
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,307.4,229.69
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,364.51,277.98
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,424.24,326.78
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,481.08,372.66
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,539.02,417.93
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,593.68,458.51
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,647.94,497.42
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,698.24,533.66
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,747.47,566.84
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,792.56,595.54
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,835.83,622.57
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,874.53,647.16
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,910.79,669.89
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,941.61,687.81
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,969.51,703.73
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,992.95,717.73
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1013.14,729.67
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1028.52,738.55
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1040.48,745.34
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1046.51,748.47
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1049.06,749.53
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1046.18,746.24
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1039.83,740.92
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,1028.04,733.36
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,1012.83,723.77
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,992.83,711.65
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,969.63,697.54
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,941.48,679.88
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,910.46,660.36
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,872.79,636.43
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,833.05,611.03
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,790.46,584.69
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,746.1,556.8
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,697.48,524.48
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,647.79,489.48
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,594.69,450.29
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,541.07,409.82
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,484.11,366.02
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,428.12,321.74
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,369.53,274.81
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,312.27,227.65
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,254.25,179.32
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,200.65,134.24
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,146.28,90.5
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,99.24,55.19
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,54.41,27.17
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.07,12.96
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,15.24,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.04,13.19
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,48.58,26.27
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,89.91,51.83
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,134.59,85.08
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,186.93,127.22
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,238.51,170.57
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,295.05,217.7
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,349.61,262.23
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,407.03,307.47
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,462.61,350.82
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,520.29,394.35
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,572.92,433.28
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,625.75,471.31
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,674.89,505.84
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,723.27,538.1
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,767.8,565.87
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,808.82,590.94
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,846.71,614.42
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,882.43,636.3
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,912.59,653.19
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,940.05,668.26
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,963.73,682.83
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,984.4,695.59
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,1000.01,705.29
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1012.45,713.17
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,1018.18,716.4
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,1020.64,717.79
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,1018.91,715.91
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,1013.9,712.14
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,893.67,634.76
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,766.03,543.62
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,867.12,620.88
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,946.62,674.27
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,919.59,656.99
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,889.82,638.93
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,854.38,617.53
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,816.71,594.46
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,775.06,568.93
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,733.03,542.83
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,684.74,511.14
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,635.65,476.68
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,582.91,438.32
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,530.25,399.09
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,474.94,356.95
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,419.55,313.58
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,361.77,267.88
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,306.67,222.99
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,249.86,175.91
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,197.74,132.44
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,144.94,90.53
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,99.51,56.74
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,56.49,29.64
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.4,14.76
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,15.73,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.86,13.73
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,49.32,28.26
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,87.98,52.86
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,127.87,80.96
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,177.43,119.37
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,225.49,160.89
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,273.32,201.67
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,332.6,249.41
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,399.97,302.83
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,441.88,336.6
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,478.2,364.87
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,508.6,386.54
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,532.27,402.19
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,530.96,399.12
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,519.63,388.36
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,619.78,461.52
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,730.84,539.47
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,667.97,490.67
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,592.35,433.11
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,647.94,471.7
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,708.7,512.2
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,837.24,606.33
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,963.03,689.53
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,978.46,697.78
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,985.75,701.97
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,940.89,671.24
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,889.19,631.36
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,776.65,554.98
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,662.51,475.53
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,820.26,593.1
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,959.05,687.9
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,939.64,675.07
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,917.49,661.91
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,807.55,587.09
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,701.28,509.81
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,753.73,553.04
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,788.83,581.6
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,746.86,555.0
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,703.74,526.81
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,656.8,494.08
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,609.5,460.42
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,508.81,385.95
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,422.88,321.34
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,419.1,319.04
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,400.75,303.61
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,345.48,259.65
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,292.36,216.58
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,238.45,172.11
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,189.17,131.33
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,139.98,92.41
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,98.01,60.99
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,57.93,34.05
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.7,18.28
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,15.24,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.03,13.03
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,48.42,27.49
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,87.29,52.19
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,129.2,82.73
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,180.0,122.58
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,229.6,163.62
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,284.27,208.79
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,336.9,252.1
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,393.02,297.2
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,446.93,339.99
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,502.46,382.91
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,554.28,421.51
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,606.83,459.61
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,654.65,494.18
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,701.9,527.49
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,745.51,555.53
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,787.81,582.34
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,751.52,553.55
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,694.62,507.82
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,804.95,589.78
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,915.84,663.62
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,938.76,677.36
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,958.81,690.0
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,973.96,698.55
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,986.06,705.23
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,992.09,709.18
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,995.03,711.31
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,992.9,710.33
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,987.71,707.52
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,976.96,700.9
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,963.11,692.42
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,944.3,680.81
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,922.59,667.38
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,895.31,650.02
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,868.51,633.01
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,829.22,607.88
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,789.05,582.04
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,748.05,556.28
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,706.19,529.17
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,601.9,452.28
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,511.02,383.95
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,518.06,391.8
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,508.45,385.68
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,453.79,343.67
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,401.03,302.31
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,345.93,258.68
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,292.99,215.82
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,238.94,171.74
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,189.6,131.28
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,140.32,92.24
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,98.14,60.62
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,58.52,34.15
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.62,17.38
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.21,12.39
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,46.98,25.06
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,87.22,49.73
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,130.15,81.2
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,181.08,121.87
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,231.5,164.64
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,286.74,211.51
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,297.81,226.24
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,283.58,217.63
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,349.17,267.81
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,423.05,323.36
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,509.73,389.36
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,611.13,464.98
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,659.88,499.61
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,707.89,532.17
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,750.28,558.75
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,792.25,584.66
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,829.45,608.2
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,864.49,630.16
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,894.85,647.64
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,922.61,663.32
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,945.73,677.29
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,965.88,689.41
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,981.48,697.8
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,993.98,704.31
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,1000.79,708.29
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,1004.35,710.4
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,1002.23,708.12
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,996.89,703.98
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,986.8,697.95
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,973.48,690.0
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,954.11,678.32
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,931.74,664.81
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,765.35,553.61
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,601.43,433.82
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,608.01,441.45
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,613.87,447.43
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,568.94,417.19
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,522.62,385.83
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,588.81,439.57
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,625.64,470.15
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,574.06,432.83
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,522.53,395.05
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,465.67,351.63
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,411.33,308.96
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,354.94,264.14
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,301.28,220.28
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,244.88,173.71
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,194.17,131.74
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,143.43,91.4
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,99.32,58.38
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,58.06,31.85
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.76,16.67
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.0,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.52,14.83
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,48.84,28.91
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,86.12,53.26
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,126.26,82.52
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,174.61,120.43
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,131.9,95.64
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.46
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,104.36,78.84
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,144.92,110.47
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,301.53,233.37
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,490.68,378.33
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,541.5,415.78
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,592.57,452.97
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,640.15,487.61
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,687.44,521.32
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,729.19,549.34
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,769.17,574.93
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,806.68,599.41
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,840.91,621.49
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,869.58,638.74
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,895.61,654.16
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,917.74,668.01
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,937.29,680.2
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,865.87,628.05
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,780.57,563.19
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,879.75,637.65
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,970.81,700.81
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,871.03,628.58
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,762.76,547.59
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,858.29,620.35
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,940.14,678.42
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,924.45,668.02
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,902.97,654.64
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,875.8,637.25
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,846.41,618.42
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,807.64,593.24
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,768.31,566.6
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,728.11,539.33
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,686.98,511.03
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,641.02,478.87
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,594.98,446.1
