Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,544.14,409.94
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,492.96,372.69
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,441.0,333.25
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,390.84,294.33
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,337.29,252.55
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,287.12,212.6
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,234.82,170.43
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,187.33,132.07
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,140.56,95.7
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,100.26,65.63
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,61.92,38.96
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,32.12,20.22
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.44,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.51,14.72
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,50.61,30.59
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,86.08,53.92
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,125.83,82.95
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,173.57,120.33
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,203.26,149.34
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,222.86,168.79
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,273.41,208.64
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,329.7,252.56
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,374.66,287.76
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,420.08,322.56
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,459.55,351.34
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,497.74,378.41
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,513.77,387.84
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,524.72,393.2
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,575.75,428.93
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,628.72,465.22
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,690.68,509.14
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,759.09,556.6
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,789.02,575.54
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,817.19,593.39
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,843.46,610.01
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,868.01,625.43
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,884.43,634.61
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,898.98,642.61
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,896.3,640.0
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,891.57,636.26
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,860.44,615.65
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,830.37,595.77
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,803.25,576.91
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,775.44,557.5
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,808.8,582.87
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,840.88,606.69
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,778.12,563.52
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,714.39,519.83
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,687.51,502.53
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,659.56,484.11
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,597.17,440.26
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,537.81,398.13
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,391.31,291.91
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,253.73,189.07
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,323.46,244.03
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,379.97,287.3
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,362.46,274.27
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,338.09,255.46
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,315.69,237.18
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,285.31,211.22
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,234.09,169.59
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,187.22,131.44
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,139.6,94.3
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,99.78,64.61
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,61.92,38.39
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,32.33,20.44
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.28
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,49.14,28.81
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,86.93,53.1
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,127.18,81.8
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,177.88,121.31
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,227.01,162.31
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,281.4,207.72
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,335.42,252.49
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,394.06,300.04
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,419.12,321.16
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,428.2,328.06
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,511.63,392.32
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,608.53,465.32
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,656.8,499.18
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,704.38,531.1
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,651.06,486.18
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,568.58,419.16
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,630.34,463.37
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,691.95,506.17
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,664.52,483.28
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,628.83,455.14
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,795.67,579.56
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,959.33,689.38
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,973.89,697.1
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,985.31,704.03
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,917.48,658.71
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,834.1,596.14
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,719.06,515.06
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,595.56,426.54
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,793.16,573.97
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,962.23,688.32
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,943.03,675.1
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,920.97,661.53
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,894.25,644.92
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,864.94,626.62
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,831.76,605.67
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,794.09,581.61
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,569.31,423.03
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,362.65,267.48
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,439.95,327.91
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,504.23,376.35
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,487.05,365.42
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,464.47,350.06
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,408.4,307.8
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,355.68,267.5
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,298.81,223.98
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,247.82,184.45
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,205.08,150.22
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,164.94,117.84
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,125.49,86.78
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,89.92,59.46
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,57.44,36.23
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,32.54,20.56
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.68,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.22
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,50.56,30.73
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,85.77,53.69
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,126.24,83.7
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,173.59,121.13
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,165.89,123.17
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,137.03,105.13
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,166.32,127.86
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,196.92,151.28
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,173.87,132.84
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,148.77,112.67
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,197.24,149.82
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,246.8,187.02
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,300.55,226.76
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,354.68,265.97
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,322.09,240.3
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,285.58,212.0
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,373.15,276.37
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,460.36,338.56
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,429.86,314.89
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,398.12,290.85
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,394.33,288.08
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,390.3,285.06
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,416.76,303.34
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,443.22,321.37
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,418.75,304.03
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,389.46,283.36
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,601.21,437.07
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,805.81,577.51
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,894.8,644.72
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,966.18,693.59
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,947.83,682.42
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,926.45,669.84
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,817.99,596.32
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,709.59,515.61
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,767.25,563.86
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,800.77,590.48
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,677.8,503.77
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,564.67,419.02
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,606.44,455.22
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,624.71,472.66
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,573.34,435.15
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,522.08,397.04
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,466.31,353.9
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,412.66,311.29
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,356.59,266.29
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,303.16,222.31
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,247.74,176.08
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,197.01,133.61
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,146.21,92.95
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,102.59,60.09
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,60.07,32.42
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,28.76,17.57
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.92,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,28.63,16.21
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,51.77,33.07
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,87.03,57.55
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,125.53,85.44
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,172.05,121.19
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,218.14,158.76
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,269.77,201.13
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,320.63,242.41
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,377.14,287.65
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,429.9,329.28
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,483.62,370.63
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,536.36,410.59
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,591.79,451.72
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,639.73,486.8
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,687.38,521.0
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,733.33,552.36
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,779.54,582.61
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,816.94,607.16
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,852.42,630.28
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,885.21,650.42
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,912.44,666.72
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,935.66,681.05
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,956.02,693.49
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,972.95,702.61
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,986.94,709.86
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,993.83,713.26
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,997.55,715.09
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,996.2,712.51
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,991.69,708.04
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,981.51,701.23
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,968.15,692.5
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,949.27,680.3
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,927.42,666.27
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,901.32,649.51
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,872.53,631.02
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,838.72,609.19
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,802.77,585.89
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,764.26,560.75
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,722.11,532.98
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,675.38,501.87
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,627.84,468.16
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,576.61,431.7
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,525.43,394.29
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,470.22,353.01
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,416.75,311.75
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,360.72,267.3
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,307.27,223.72
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,252.08,178.25
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,201.0,135.76
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,148.92,94.08
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,103.94,60.12
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,61.2,32.38
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,29.17,17.94
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.11
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,48.63,28.48
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,86.4,52.44
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,126.89,81.05
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,178.05,120.69
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,227.55,162.18
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,282.35,208.31
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,336.07,252.98
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,394.5,300.55
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,448.57,343.75
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,504.88,387.34
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,557.9,427.44
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,611.87,467.15
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,660.8,501.93
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,709.0,534.41
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,751.93,562.06
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,794.67,589.24
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,832.32,613.66
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,867.8,636.48
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,898.95,655.18
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,927.56,672.09
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,950.68,686.49
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,970.79,698.97
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,985.35,706.47
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,996.67,711.95
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,1003.25,715.92
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,1006.59,717.94
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,1004.75,716.76
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,999.69,713.66
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,989.41,707.05
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,975.91,698.49
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,957.3,686.73
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,935.65,673.06
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,909.21,656.3
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,880.04,637.76
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,844.49,614.94
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,807.08,590.79
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,766.36,564.06
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,725.28,536.91
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,678.37,505.59
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,630.63,471.58
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,579.2,434.84
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,527.79,397.13
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,473.1,355.3
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,418.75,312.71
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,362.17,267.86
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,308.17,223.9
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,252.54,178.28
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,201.53,136.1
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,149.77,94.99
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,105.18,61.49
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,62.07,33.39
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,30.18,18.78
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.3,0.25
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,24.94,13.35
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,47.77,26.79
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,87.45,51.09
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,130.34,81.33
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,183.08,122.44
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,234.41,165.78
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,290.62,213.22
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,345.91,259.53
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,406.36,308.87
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,461.58,353.04
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,517.99,396.7
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,571.81,437.19
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,625.97,476.73
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,675.19,511.36
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,723.44,542.6
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,768.09,570.9
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,811.22,597.76
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,848.98,621.65
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,884.39,643.8
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,915.83,662.1
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,944.53,678.5
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,967.51,692.21
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,987.35,703.92
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1002.45,711.21
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1014.23,716.44
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,1021.13,719.79
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1024.64,721.1
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1021.81,717.47
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,1015.62,711.91
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1005.04,705.21
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,991.11,696.54
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,972.44,684.99
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,950.6,671.53
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,923.84,655.0
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,894.24,636.67
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,859.31,614.87
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,822.02,591.46
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,781.38,565.69
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,738.9,538.48
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,691.69,508.04
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,643.35,475.54
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,591.98,439.55
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,540.06,402.12
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,484.82,360.52
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,430.3,318.24
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,373.03,273.17
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,317.9,228.45
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,261.25,181.88
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,207.11,136.88
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,153.24,93.65
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,105.85,57.75
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,60.66,28.9
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,25.99,15.43
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.37,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.96,13.22
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,47.16,26.77
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,85.62,50.43
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,126.88,79.98
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,177.22,119.38
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,227.02,160.93
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,282.06,206.95
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,335.04,250.77
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,391.2,295.94
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,444.91,338.59
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,500.25,381.17
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,552.9,419.72
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,606.58,457.63
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,655.18,491.04
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,703.17,522.59
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,747.68,548.79
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,791.08,573.42
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,826.84,592.29
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,862.55,610.54
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,894.49,625.75
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,924.05,638.92
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,947.35,652.91
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,967.71,665.27
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,981.62,673.4
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,992.21,679.66
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,998.68,684.91
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,1002.02,688.38
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,1001.32,689.5
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,997.5,688.82
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,988.03,684.07
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,975.4,677.5
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,956.76,667.29
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,935.12,655.27
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,908.8,639.72
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,879.83,622.5
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,845.01,601.98
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,810.41,581.42
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,769.11,555.78
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,726.29,528.89
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,678.81,498.0
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,630.75,465.01
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,578.88,429.18
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,526.61,392.03
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,431.84,321.7
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,353.76,263.2
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,336.7,249.11
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,306.55,222.56
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,250.94,177.51
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,200.16,136.29
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,149.24,96.45
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,105.29,63.63
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,63.34,35.91
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,31.97,20.3
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.09,1.27
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.72
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,48.26,29.03
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,83.29,51.56
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,118.4,77.37
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,159.32,109.77
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,211.31,151.34
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,271.35,199.68
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,314.36,236.02
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,354.29,268.54
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,397.11,302.06
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,437.36,332.38
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,493.62,373.7
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,554.43,417.21
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,548.84,409.93
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,527.45,391.02
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,599.03,442.11
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,679.69,497.54
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,647.07,471.24
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,605.03,438.83
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,625.8,453.0
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,650.09,468.98
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,530.82,384.93
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,406.0,294.79
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,396.83,288.79
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,383.12,279.08
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,563.64,409.03
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,735.83,526.82
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,867.19,623.04
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,978.54,698.12
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,737.66,535.27
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,482.49,348.73
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,600.4,435.7
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,712.93,514.83
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,729.89,528.53
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,744.9,541.36
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,620.53,453.42
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,504.48,369.57
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,626.52,466.11
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,717.32,535.7
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,672.03,504.1
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,625.64,471.14
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,462.57,349.49
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,326.13,245.2
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,387.74,293.83
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,417.36,314.2
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,361.44,269.41
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,308.1,225.91
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,252.96,180.05
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,201.77,137.13
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,150.29,95.82
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,105.72,61.94
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,62.85,33.59
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,30.24,19.02
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,13.86,0.99
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,14.74,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.32,11.9
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,44.38,24.67
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,81.98,47.53
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,123.31,77.13
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,172.4,115.61
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,221.47,156.44
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,275.61,201.49
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,328.33,245.11
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,384.7,290.58
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,437.9,332.32
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,493.33,374.28
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,499.1,376.44
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,484.29,362.17
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,582.18,436.09
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,694.12,516.97
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,737.52,543.02
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,777.8,567.03
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,815.55,588.94
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,851.28,609.17
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,726.96,521.09
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,571.6,405.72
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,764.37,546.21
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,955.67,669.31
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,881.27,618.15
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,788.56,550.38
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,897.34,629.75
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,995.46,691.33
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,994.83,689.14
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,991.03,686.18
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,873.09,611.02
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,747.85,522.46
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,743.09,521.71
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,736.63,518.87
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,817.6,581.04
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,875.08,620.8
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,837.37,597.38
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,800.74,575.29
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,760.4,550.45
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,718.53,524.27
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,672.39,494.28
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,625.49,462.1
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,574.63,426.97
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,523.29,390.42
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,468.68,349.6
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,415.45,308.67
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,359.85,265.25
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,307.01,222.86
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,251.89,178.34
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,201.53,137.22
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,149.95,96.57
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,106.13,63.69
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,64.51,36.2
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,33.35,18.97
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,1.99
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.71,13.57
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,45.07,25.79
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,82.27,48.7
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,122.73,77.51
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,172.26,115.99
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,221.05,156.32
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,275.16,201.11
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,327.85,244.58
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,384.24,289.94
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,437.73,331.75
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,492.94,373.37
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,544.86,410.34
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,597.71,446.41
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,646.25,480.14
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,694.25,512.43
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,737.67,538.45
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,779.81,563.01
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,818.42,586.35
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,855.08,608.15
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,806.01,571.39
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,736.95,517.74
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,755.35,531.61
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,776.99,546.75
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,778.88,545.38
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,781.65,544.65
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,894.81,626.42
