Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,748.15,545.72
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,789.93,571.18
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,828.38,595.36
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,864.73,618.05
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,896.43,636.36
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,925.6,652.96
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,949.75,667.7
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,970.94,680.66
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,985.19,687.95
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,996.08,693.27
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,1003.25,697.83
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,1007.21,700.55
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,1006.54,699.51
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,1002.71,696.62
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,993.2,691.37
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,980.5,684.25
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,822.45,581.36
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,658.66,464.6
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,786.88,561.47
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,886.21,630.26
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,852.29,608.93
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,816.15,586.87
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,777.37,563.76
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,734.74,537.7
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,687.88,507.23
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,640.19,474.11
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,589.09,438.49
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,537.98,401.82
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,481.73,359.63
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,427.41,317.72
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,370.98,273.58
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,317.1,230.24
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,261.1,184.76
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,209.64,142.48
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,157.64,101.11
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,112.47,66.76
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,68.33,37.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,34.8,18.71
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.02,2.62
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,22.49,8.71
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,42.11,25.44
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,75.42,46.54
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,113.9,73.3
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,161.83,109.79
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,209.45,148.64
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,262.88,192.59
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,315.86,235.68
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,372.74,281.02
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,426.18,323.36
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,481.67,366.06
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,534.45,405.73
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,588.61,445.36
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,638.01,480.43
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,686.76,514.17
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,731.65,543.66
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,775.7,571.62
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,813.99,596.36
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,850.37,619.66
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,883.03,639.25
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,909.88,654.9
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,934.32,668.7
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,955.92,680.62
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,971.66,689.01
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,984.3,695.5
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,991.85,700.03
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,996.29,702.7
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,995.65,702.52
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,991.92,700.51
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,982.12,694.49
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,969.19,686.59
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,952.23,676.42
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,932.3,664.39
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,906.24,648.21
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,877.57,630.31
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,846.67,611.19
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,810.49,588.42
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,770.24,563.64
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,728.4,537.46
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,615.04,455.15
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,514.28,379.64
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,466.66,346.51
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,420.25,313.42
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,430.88,322.47
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,421.72,314.58
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,365.45,270.34
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,312.0,227.43
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,256.28,182.42
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,204.93,140.63
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,154.23,100.45
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,110.67,67.52
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,68.27,39.06
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,36.38,20.49
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,17.73,4.01
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.36,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,16.41,4.47
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,35.53,22.22
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,55.35,38.64
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,77.88,56.5
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,103.26,76.52
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,94.67,70.41
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,82.96,61.37
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,77.35,56.56
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,71.55,51.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,136.74,102.62
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,202.83,153.21
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,222.49,167.44
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,242.34,181.72
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,364.28,274.03
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,491.79,367.79
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,526.59,391.24
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,561.29,414.5
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,615.24,452.72
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,668.24,489.76
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,693.37,505.14
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,717.45,519.72
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,727.73,525.35
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,736.37,529.92
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,753.49,540.0
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,769.61,549.31
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,776.68,553.4
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,782.47,556.7
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,886.83,633.81
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,980.58,695.86
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,970.8,688.48
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,957.96,679.88
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,940.61,667.59
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,920.31,653.52
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,894.52,637.12
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,866.19,619.09
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,833.06,598.09
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,797.75,575.58
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,758.27,551.45
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,717.27,525.97
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,671.79,495.48
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,625.33,462.94
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,574.75,427.56
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,524.43,391.39
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,471.49,351.59
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,419.41,311.37
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,363.46,267.73
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,310.2,225.07
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,255.97,181.03
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,205.7,139.69
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,154.37,98.84
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,109.46,64.76
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,67.04,36.46
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,34.63,18.52
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.03,2.44
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,1.24
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,28.01,16.4
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,44.06,29.99
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,64.83,47.2
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,85.83,64.32
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,138.35,103.18
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,204.01,153.42
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,255.46,193.79
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,313.86,239.57
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,350.42,268.77
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,384.35,295.06
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,445.18,341.3
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,513.82,392.64
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,568.28,432.47
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,625.78,473.82
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,693.33,523.97
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,765.92,575.2
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,804.83,599.59
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,841.97,622.57
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,874.81,641.02
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,905.6,657.8
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,926.52,669.22
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,948.42,681.27
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,932.04,667.16
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,900.92,638.07
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,903.85,639.11
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,904.71,638.65
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,952.63,675.67
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,988.32,698.17
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,933.04,661.19
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,869.35,612.98
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,910.16,645.99
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,934.87,662.0
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,850.18,606.56
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,764.5,544.47
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,699.46,500.15
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,640.46,459.16
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,656.39,474.55
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,661.12,481.69
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,619.66,453.54
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,576.74,424.04
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,560.39,414.72
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,532.23,395.83
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,478.13,355.09
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,425.13,314.28
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,347.16,255.07
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,281.02,204.75
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,232.77,166.71
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,188.09,131.12
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,150.83,99.7
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,111.37,67.08
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,68.65,38.64
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,36.7,20.43
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.26,3.01
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,12.78,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,21.68,6.73
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,37.89,21.88
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,73.15,43.39
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,112.13,69.83
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,161.56,107.34
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,210.9,148.14
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,265.23,193.56
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,318.97,238.45
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,378.02,286.94
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,406.9,311.31
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,422.12,322.97
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,477.37,364.97
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,537.17,409.53
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,573.16,434.31
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,605.52,455.8
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,691.35,520.25
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,784.94,584.92
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,823.2,608.57
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,859.29,630.73
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,836.96,612.5
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,795.21,575.59
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,881.93,640.96
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,966.67,695.77
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,981.44,703.01
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,992.75,708.45
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,922.32,659.71
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,835.37,592.59
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,863.19,610.49
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,886.1,624.54
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,939.28,667.3
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,977.82,692.77
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,960.38,681.73
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,939.81,669.06
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,914.43,652.98
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,886.26,635.11
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,851.84,613.38
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,815.36,590.18
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,775.17,565.52
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,733.23,539.34
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,688.47,509.74
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,641.31,477.01
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,590.53,441.25
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,539.59,404.33
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,484.89,362.8
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,431.14,320.89
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,373.52,275.56
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,319.08,231.46
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,262.63,185.24
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,210.57,142.13
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,157.98,99.83
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,112.24,64.87
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,68.14,35.79
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,34.49,17.96
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.63,2.03
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.89,5.68
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,38.94,23.0
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,71.93,43.31
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,109.79,68.86
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,158.39,105.55
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,207.14,145.81
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,260.86,190.7
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,313.35,234.21
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,370.7,280.79
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,424.68,324.41
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,480.53,368.29
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,534.09,409.45
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,587.94,449.81
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,637.62,485.82
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,686.84,520.45
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,732.06,550.3
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,776.19,579.01
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,812.82,603.06
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,849.29,626.83
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,881.58,646.48
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,911.48,664.38
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,936.06,678.35
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,957.73,690.33
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,974.89,699.6
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,988.97,706.91
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,996.91,711.48
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,1001.61,714.07
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,1001.62,712.54
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,998.41,709.06
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,989.94,703.51
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,978.22,695.98
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,960.86,685.19
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,940.41,672.47
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,915.13,656.61
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,887.08,638.94
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,851.67,616.32
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,814.41,592.35
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,774.17,566.21
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,733.73,539.72
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,686.66,508.37
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,639.0,474.69
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,587.75,438.53
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,536.53,401.39
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,480.11,359.41
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,426.05,317.97
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,369.64,273.57
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,315.94,230.2
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,259.28,184.25
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,208.1,142.43
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,155.68,100.99
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,111.32,67.49
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,68.83,39.14
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,37.49,21.19
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,18.12,3.73
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.73
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,34.78,21.39
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,55.56,38.2
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,80.34,57.57
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,107.94,79.24
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,151.19,111.84
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,203.44,152.26
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,277.85,207.83
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,378.33,285.25
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,433.86,330.04
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,490.0,374.14
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,543.36,415.05
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,597.58,455.48
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,646.78,491.02
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,695.53,524.21
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,740.8,553.68
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,784.66,581.76
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,823.17,605.57
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,859.5,627.62
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,891.62,646.84
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,921.12,664.17
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,945.49,679.17
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,966.81,692.19
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,980.73,699.23
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,991.12,704.06
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,998.62,708.31
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,1002.88,710.58
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,1001.39,707.75
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,996.7,703.02
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,987.82,697.24
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,975.71,689.51
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,956.61,677.7
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,934.57,664.07
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,909.62,648.57
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,881.94,631.29
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,847.85,609.73
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,811.66,586.67
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,773.97,563.66
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,732.38,537.69
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,685.21,506.4
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,637.38,472.72
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,586.55,437.11
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,535.72,400.44
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,479.44,357.93
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,425.31,315.94
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,368.98,271.85
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,315.31,228.71
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,259.93,183.73
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,209.11,142.04
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,157.08,100.88
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,111.58,66.5
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,68.33,37.58
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,35.52,19.19
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.46,2.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.08,3.86
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,37.69,22.08
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,71.03,42.2
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,109.38,67.95
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,158.27,104.7
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,170.26,123.17
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,160.1,121.11
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,210.76,159.67
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,268.23,203.31
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,363.56,276.19
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,484.37,368.37
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,538.46,409.16
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,593.17,449.55
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,642.5,484.73
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,691.24,518.2
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,736.09,547.02
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,781.12,575.54
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,819.86,600.38
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,856.55,623.63
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,889.44,643.13
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,919.91,660.87
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,944.09,675.48
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,965.26,688.14
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,981.39,696.48
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,994.26,702.8
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,1002.86,707.97
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,1008.17,711.18
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,1007.74,709.47
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,1004.05,705.76
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,995.06,700.29
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,982.79,692.86
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,964.88,680.49
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,943.88,666.27
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,787.89,562.18
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,631.44,448.23
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,740.4,532.43
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,818.59,588.89
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,778.88,564.21
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,738.83,539.61
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,691.86,508.8
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,644.14,475.79
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,592.83,440.04
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,541.43,403.17
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,484.98,360.74
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,430.61,318.75
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,373.94,274.55
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,319.84,231.19
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,262.87,185.16
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,210.79,142.63
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,158.4,101.23
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,112.58,66.64
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,68.55,37.43
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,35.58,19.19
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.48,1.94
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.21,2.2
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,36.51,22.42
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,59.49,39.64
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,88.98,62.07
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,122.34,88.09
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,156.3,115.23
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,192.81,144.35
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,237.84,179.67
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,286.7,217.58
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,326.37,247.95
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,365.86,277.4
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,344.2,259.77
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,312.37,233.81
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,256.85,191.28
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,196.89,145.14
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,204.86,150.6
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,212.9,155.97
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,380.88,279.82
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,555.85,402.59
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,731.54,531.58
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,911.91,652.35
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,935.53,665.5
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,956.24,677.82
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,969.09,683.74
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,978.51,687.57
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,985.77,691.57
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,989.93,693.71
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,987.94,690.67
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,988.42,689.34
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,978.22,682.84
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,964.92,674.56
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,945.87,663.07
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,924.08,649.93
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,898.48,635.42
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,870.35,619.22
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,838.35,599.18
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,803.93,577.49
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,763.44,551.44
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,721.47,524.24
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,675.2,493.48
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,628.47,461.02
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,577.31,425.92
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,526.39,389.95
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,420.45,311.45
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,334.23,247.03
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,267.23,197.61
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,209.23,154.62
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,175.08,128.72
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,142.52,103.67
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,111.88,80.04
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,83.18,57.88
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,57.17,38.13
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,34.98,20.95
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,17.82,2.8
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,23.65,12.77
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,38.51,25.44
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,57.43,41.14
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,76.53,56.77
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,97.06,73.18
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,117.87,89.48
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,135.03,102.6
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,152.49,115.74
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,168.56,127.62
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,184.75,139.42
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,203.82,153.3
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,223.15,167.22
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,311.84,233.54
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,403.41,300.11
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,426.01,314.84
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,448.17,329.29
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,541.17,395.83
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,639.6,464.12
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,604.88,436.54
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,569.16,408.71
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,555.74,398.73
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,545.02,390.47
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,475.56,340.86
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,405.01,290.16
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,515.64,368.7
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,631.37,447.99
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,699.61,494.81
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,770.76,542.81
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,718.82,507.14
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,670.97,474.4
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,717.5,508.58
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,756.39,537.02
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,820.56,587.13
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,867.23,621.58
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,833.42,599.85
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,797.81,577.3
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,757.66,552.68
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,716.81,527.1
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,669.04,494.12
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,621.46,460.66
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,570.97,425.4
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,520.97,389.54
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,464.03,346.78
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,409.21,304.81
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,354.42,262.54
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,303.0,222.01
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,247.3,177.97
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,199.09,140.07
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,150.55,103.01
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,109.29,72.53
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,70.49,45.5
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,40.6,24.92
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,21.2,4.04
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.16
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,38.73,23.8
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,70.47,46.45
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,105.13,70.36
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,150.56,104.17
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,195.8,140.23
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,247.91,182.43
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,298.91,223.93
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,356.32,270.24
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,410.41,313.5
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,465.91,356.88
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,519.18,397.73
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,574.51,439.22
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,624.52,475.64
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,674.58,511.26
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,720.63,543.52
