Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,765.21,573.17
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,804.7,598.39
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,842.53,622.19
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,875.71,642.79
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,906.7,661.77
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,932.03,677.81
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,954.67,692.06
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,968.83,699.47
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,979.68,704.77
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,987.85,709.62
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,993.0,712.59
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,992.62,710.55
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,989.24,706.66
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,980.37,700.55
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,968.51,692.61
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,950.37,680.92
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,929.49,667.53
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,903.61,650.87
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,875.3,632.64
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,842.96,611.69
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,809.71,590.08
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,768.94,563.25
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,726.88,534.81
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,679.68,502.0
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,632.11,468.35
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,580.45,431.94
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,529.34,395.03
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,474.07,354.19
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,420.91,313.86
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,363.5,269.36
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,310.68,227.45
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,254.99,183.14
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,205.18,143.34
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,154.52,104.14
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,112.16,72.64
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,71.33,44.54
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,41.94,25.49
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.7,3.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.64,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,35.49,20.96
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,69.04,42.33
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,105.5,66.5
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,154.33,102.93
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,202.37,142.28
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,257.51,188.07
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,310.79,232.07
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,369.67,279.81
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,387.17,295.59
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,385.91,294.48
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,477.68,365.78
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,589.14,450.84
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,638.69,486.61
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,687.77,521.29
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,733.86,551.58
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,778.86,580.67
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,815.76,603.57
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,852.58,626.16
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,884.78,645.59
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,914.55,663.26
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,938.95,678.4
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,960.42,691.62
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,875.79,630.92
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,771.26,549.76
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,720.72,513.94
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,672.61,479.17
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,848.39,609.5
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,1004.45,713.23
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,995.02,706.18
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,982.3,698.02
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,965.34,686.06
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,945.19,672.16
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,827.33,593.4
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,709.0,505.98
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,778.38,562.04
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,821.5,594.1
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,781.17,568.97
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,739.03,542.65
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,691.78,511.32
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,644.45,478.74
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,592.87,442.41
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,541.15,404.94
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,484.76,362.21
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,429.2,319.03
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,372.49,274.46
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,318.27,230.64
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,260.66,183.82
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,208.21,140.75
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,155.92,99.13
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,110.77,64.87
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,66.15,35.21
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,33.09,17.19
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.3,0.15
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,30.51,18.95
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,65.09,36.36
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,104.34,61.76
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,154.75,99.27
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,204.87,140.81
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,260.73,187.74
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,315.67,233.53
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,376.45,283.03
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,431.11,327.44
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,487.25,371.72
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,541.2,413.19
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,595.64,453.91
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,645.6,489.99
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,694.78,523.24
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,740.04,551.66
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,783.8,578.52
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,823.44,604.65
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,860.87,629.15
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,893.18,648.75
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,922.78,666.43
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,947.56,680.58
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,969.29,692.71
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,979.91,697.59
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,986.49,699.97
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,994.55,704.92
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,999.42,707.91
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,998.6,707.65
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,994.61,705.47
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,985.96,700.09
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,974.12,692.77
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,956.25,680.15
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,935.4,665.72
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,909.77,650.79
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,881.45,634.04
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,848.29,612.89
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,810.41,588.47
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,770.55,563.56
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,729.12,537.3
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,681.54,504.87
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,633.69,470.79
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,582.27,434.42
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,531.07,397.27
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,475.2,354.88
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,421.59,313.3
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,365.25,269.47
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,311.95,226.98
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,254.8,181.3
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,204.47,140.8
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,153.55,100.95
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,110.31,68.66
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,69.62,41.37
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,38.78,22.44
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.48,1.24
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,28.08,16.92
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,64.64,34.14
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,105.3,60.94
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,155.66,99.19
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,206.45,141.29
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,263.02,188.83
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,317.78,234.73
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,375.88,282.19
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,432.19,327.49
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,489.22,371.99
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,542.76,412.69
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,596.49,452.33
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,647.15,488.35
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,696.15,521.45
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,740.93,549.89
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,784.05,576.72
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,823.39,600.57
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,860.63,622.79
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,892.49,641.45
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,921.63,658.21
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,945.97,673.16
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,967.31,686.21
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,983.12,694.32
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,995.66,700.42
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,1003.92,705.35
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,1008.9,708.33
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,1007.11,705.93
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,1002.06,701.63
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,992.8,696.19
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,980.29,689.01
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,962.69,678.66
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,942.07,666.41
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,916.12,650.73
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,887.43,633.23
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,853.73,612.35
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,817.89,589.92
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,779.68,566.92
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,737.39,540.78
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,690.55,509.99
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,642.89,476.76
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,591.32,440.42
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,539.77,403.12
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,483.4,360.49
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,428.96,318.26
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,372.5,274.07
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,318.68,230.82
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,261.46,184.62
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,209.45,142.23
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,156.5,100.31
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,110.33,65.51
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,66.77,36.83
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,34.85,18.89
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.58,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.95,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,33.91,21.49
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,67.03,41.23
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,103.17,65.05
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,151.58,100.77
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,200.02,139.88
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,254.98,184.91
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,309.41,229.76
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,367.71,277.0
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,422.19,320.42
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,478.95,364.36
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,531.49,403.15
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,584.36,440.88
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,634.64,476.39
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,684.74,510.81
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,728.07,539.36
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,770.1,565.51
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,808.86,588.68
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,845.83,610.27
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,876.39,627.28
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,904.22,642.31
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,928.49,654.84
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,950.07,665.51
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,963.61,671.36
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,973.91,675.25
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,982.1,680.03
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,987.31,683.07
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,985.0,680.17
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,979.73,675.6
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,970.55,670.86
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,958.44,664.38
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,940.1,654.04
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,919.11,642.04
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,895.7,628.49
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,867.16,611.59
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,831.97,590.48
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,795.24,568.13
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,754.53,542.99
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,712.72,516.28
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,666.63,485.36
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,620.1,453.48
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,568.51,417.97
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,517.67,382.07
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,463.71,342.23
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,410.38,301.99
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,355.16,259.99
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,303.45,219.77
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,248.68,176.99
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,199.58,138.45
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,149.9,100.65
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,107.79,69.76
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,68.07,42.39
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,39.13,23.19
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,19.44,0.06
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,29.78,18.19
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,48.89,33.21
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,73.12,52.41
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,100.53,74.07
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,128.72,96.47
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,158.64,120.07
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,191.67,145.6
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,226.04,171.65
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,297.3,225.7
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,379.87,287.74
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,416.53,313.52
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,451.64,337.47
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,560.49,419.16
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,688.53,511.97
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,734.39,540.44
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,779.16,568.16
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,751.42,544.3
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,700.8,502.33
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,809.83,580.58
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,918.72,649.85
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,943.36,664.04
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,965.05,676.99
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,978.39,683.34
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,988.15,687.56
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,996.18,692.61
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,1001.04,695.8
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,1000.27,694.51
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,996.37,691.41
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,986.89,686.06
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,974.27,678.86
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,956.64,668.89
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,940.44,659.85
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,914.31,644.46
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,885.54,627.35
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,852.57,607.39
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,817.2,585.7
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,776.42,560.01
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,734.06,533.03
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,687.35,502.52
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,639.84,469.66
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,587.75,433.74
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,535.86,396.91
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,480.5,356.4
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,426.54,315.75
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,369.44,271.48
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,315.2,228.27
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,258.66,182.78
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,207.04,140.8
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,153.87,98.83
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,108.94,65.05
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,65.59,36.19
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,32.97,17.5
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.79,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,28.54,17.09
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,63.03,35.96
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,101.59,61.23
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,151.61,98.59
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,201.24,139.23
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,257.04,185.55
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,311.67,230.58
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,370.85,278.13
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,426.38,322.35
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,483.85,366.66
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,538.33,406.74
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,592.92,445.54
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,643.8,481.22
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,694.2,515.44
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,740.07,544.5
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,784.67,572.29
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,822.1,594.71
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,859.46,616.84
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,891.81,635.74
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,921.62,652.88
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,946.38,668.12
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,968.17,681.52
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,985.85,690.95
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,1000.44,698.51
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,1008.34,703.42
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,1012.91,706.41
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,1011.7,704.75
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,1007.18,701.15
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,997.37,695.25
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,984.28,687.42
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,966.5,677.26
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,945.61,665.16
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,919.87,649.47
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,891.34,631.98
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,857.01,610.9
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,820.38,588.16
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,780.04,563.78
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,737.94,537.88
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,692.48,508.24
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,644.53,475.51
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,592.86,439.59
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,541.11,402.56
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,485.65,360.93
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,430.57,318.5
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,373.16,273.78
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,318.26,229.75
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,260.74,183.16
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,207.95,139.87
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,154.91,97.58
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,109.15,62.94
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,64.11,33.38
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,30.9,15.58
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.61,15.37
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,59.64,33.38
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,97.52,58.19
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,146.25,94.49
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,194.87,134.03
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,249.68,179.25
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,262.56,195.9
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,252.3,191.06
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,349.15,264.76
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,472.9,358.37
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,526.63,398.36
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,580.53,437.61
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,630.98,472.91
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,680.96,506.56
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,726.08,534.94
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,769.76,561.9
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,807.16,584.28
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,844.52,606.38
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,876.6,624.79
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,906.12,641.42
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,931.03,656.37
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,953.04,669.51
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,968.16,676.97
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,979.99,682.49
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,914.7,639.97
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,831.79,579.72
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,918.65,643.9
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,989.44,689.29
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,980.38,683.66
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,968.16,676.78
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,846.08,597.21
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,719.17,506.4
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,810.29,576.79
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,877.58,624.09
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,845.42,603.86
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,808.27,580.91
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,767.76,555.52
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,725.69,528.81
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,678.86,498.24
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,631.41,465.43
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,547.3,405.01
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,473.26,350.86
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,449.33,334.08
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,416.36,308.87
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,354.5,261.32
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,297.4,216.61
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,244.32,174.14
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,195.48,134.58
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,146.07,95.56
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,103.21,63.1
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,62.72,35.6
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,31.51,16.77
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.53,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.73,13.74
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,57.43,29.64
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,96.72,54.72
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,146.62,91.76
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,196.35,132.47
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,251.74,178.3
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,305.93,223.08
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,365.0,270.53
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,420.41,314.13
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,477.5,357.5
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,531.11,396.44
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,584.98,434.21
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,634.97,469.25
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,684.25,501.77
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,730.07,531.16
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,774.49,559.31
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,813.98,583.62
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,851.32,606.36
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,884.54,626.63
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,915.11,645.13
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,940.49,661.32
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,962.82,675.68
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,978.62,684.58
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,991.05,691.45
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,893.1,627.97
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,777.49,543.7
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,760.65,533.24
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,738.04,518.45
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,715.58,503.56
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,692.45,488.17
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,830.51,591.77
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,940.83,666.73
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,915.76,650.72
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,887.81,633.67
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,791.27,570.62
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,698.11,502.6
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,642.77,465.8
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,592.96,432.01
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,544.24,398.43
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,496.76,365.21
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,472.54,349.79
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,444.35,330.75
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,429.2,320.21
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,402.39,299.53
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,320.31,237.27
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,253.29,186.62
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,209.69,152.35
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,168.04,119.09
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,128.26,87.59
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,91.94,59.47
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,58.23,35.39
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,30.59,16.61
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.34,14.1
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,58.49,32.42
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,96.23,56.54
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,145.74,92.97
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,194.6,132.7
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,249.58,178.02
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,303.87,222.8
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,362.81,270.26
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,417.81,313.79
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,475.28,357.73
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,529.46,397.15
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,584.39,435.68
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,635.12,471.13
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,685.36,504.81
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,729.5,532.86
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,773.49,560.51
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,813.26,586.27
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,850.96,610.59
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,766.21,549.9
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,650.11,462.04
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,808.0,577.15
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,961.71,676.67
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,974.96,682.63
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,984.56,687.43
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,992.77,692.59
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,997.77,695.86
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,896.6,629.78
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,781.64,546.85
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,886.98,625.95
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,973.73,683.9
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,955.39,670.95
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,934.08,656.93
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,746.09,532.35
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,558.66,397.18
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,537.85,384.52
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,516.54,370.72
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,633.42,460.44
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,720.85,526.8
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,673.38,493.65
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,625.73,460.4
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,502.91,371.33
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,399.16,294.54
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,403.34,299.63
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,394.38,293.0
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,332.48,245.73
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,276.49,202.41
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,239.35,171.09
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,199.54,136.75
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,148.57,96.99
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,105.29,64.79
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,64.05,37.0
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,34.15,18.79
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
