Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.34,11.62
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,57.29,29.43
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,97.09,54.69
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,147.72,92.36
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,198.46,133.89
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,255.03,180.68
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,310.16,226.19
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,369.91,273.96
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,425.91,317.87
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,483.57,361.24
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,537.91,400.43
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,592.63,438.14
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,642.65,472.16
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,692.31,503.84
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,738.36,530.98
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,782.89,556.58
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,823.09,582.18
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,861.12,606.32
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,893.68,625.65
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,923.49,643.19
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,948.93,658.5
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,971.32,671.98
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,987.64,681.26
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1000.61,688.57
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,1009.7,694.62
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,1015.41,698.73
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,1015.23,697.89
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,1011.66,695.1
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,1002.22,689.92
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,989.43,682.8
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,972.76,673.68
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,952.77,662.51
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,926.92,647.36
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,898.19,630.35
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,864.76,610.26
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,828.78,588.38
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,787.74,563.96
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,744.82,537.97
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,697.95,507.83
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,649.88,476.12
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,598.76,440.83
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,546.66,403.81
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,490.92,362.34
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,435.95,320.24
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,377.72,275.06
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,321.73,230.24
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,263.08,182.67
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,209.53,138.54
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,154.82,94.95
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,107.08,58.87
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,61.25,29.28
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,26.7,12.23
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.4,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.29,9.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,54.71,26.62
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,95.81,52.68
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,146.88,90.64
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,197.71,132.07
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,254.24,178.58
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,310.47,224.6
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,369.24,271.18
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,425.02,314.97
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,482.4,358.45
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,536.95,398.69
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,591.63,437.77
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,642.47,473.05
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,692.58,505.59
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,738.43,534.18
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,782.76,561.41
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,822.86,585.24
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,860.77,607.41
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,894.07,626.43
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,924.63,643.63
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,949.42,658.53
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,971.1,671.58
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,987.25,679.86
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,999.89,686.09
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,1008.53,691.43
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,1013.77,694.83
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,1013.6,693.6
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,1010.02,690.44
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1001.04,685.59
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,988.67,678.77
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,971.53,669.1
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,951.17,657.49
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,925.35,642.18
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,896.63,625.06
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,860.88,603.69
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,823.13,580.89
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,782.73,557.09
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,740.5,531.74
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,693.66,501.83
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,646.6,470.59
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,594.57,435.12
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,542.39,398.45
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,486.69,357.32
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,432.02,315.76
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,373.21,270.56
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,317.58,226.43
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,260.09,180.24
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,207.16,137.14
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,152.71,94.28
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,105.51,58.98
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,60.99,30.37
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,27.58,13.15
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.01,11.04
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,54.8,28.82
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,94.54,54.38
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,143.95,90.87
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,193.58,131.2
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,249.28,177.09
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,303.4,221.35
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,361.85,267.78
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,417.2,311.32
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,475.06,355.25
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,529.55,394.58
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,585.0,433.11
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,636.11,468.36
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,686.71,501.71
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,731.81,529.58
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,776.89,557.04
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,817.09,582.13
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,855.19,605.73
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,888.54,625.62
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,919.38,643.83
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,944.75,658.2
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,967.09,670.68
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,984.32,680.03
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,998.26,687.44
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,1006.87,692.75
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1012.1,696.13
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,1011.93,696.69
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,1008.36,695.29
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,999.41,690.34
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,987.1,683.42
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,969.51,671.89
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,948.72,658.45
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,922.99,644.43
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,894.37,628.52
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,858.8,606.74
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,821.27,583.58
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,780.15,557.88
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,737.25,530.77
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,691.51,501.62
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,643.23,469.4
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,591.21,433.75
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,539.11,396.94
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,483.31,355.58
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,428.58,313.84
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,370.01,268.74
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,314.69,224.77
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,257.25,178.54
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,204.4,135.44
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,150.44,92.98
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,103.8,58.14
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,59.53,29.65
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,26.39,14.55
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.47,11.18
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,54.18,29.04
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,92.87,53.96
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,142.59,90.81
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,191.56,130.66
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,246.82,176.35
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,301.56,221.27
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,361.1,268.86
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,416.17,312.47
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,473.75,356.46
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,528.34,396.08
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,584.04,434.95
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,635.06,469.99
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,685.58,503.04
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,730.32,530.52
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,774.99,557.5
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,814.55,580.71
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,852.02,602.29
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,885.43,621.43
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,916.26,638.83
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,941.0,653.72
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,962.72,666.82
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,978.91,675.61
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,991.74,682.43
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,999.72,686.97
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,1004.37,689.62
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,1003.19,687.83
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,998.69,684.18
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,989.9,679.06
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,977.83,672.07
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,960.12,662.1
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,939.34,650.29
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,913.19,634.78
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,884.27,617.54
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,847.49,595.24
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,811.77,573.52
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,771.09,549.53
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,728.77,524.12
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,593.62,429.5
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,476.68,344.15
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,515.34,376.72
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,529.13,389.41
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,472.49,347.5
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,417.77,306.18
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,360.4,262.38
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,305.99,219.59
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,249.38,174.28
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,197.5,132.52
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,145.65,92.21
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,101.35,59.45
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,59.11,31.96
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,28.05,15.59
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,24.24,12.23
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,44.84,29.32
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,72.41,50.86
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,103.31,75.02
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,135.46,100.04
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,172.15,128.9
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,228.37,171.82
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,294.49,222.48
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,360.34,272.94
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,432.58,327.27
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,484.06,364.77
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,538.24,403.26
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,586.3,435.88
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,636.28,468.73
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,684.2,499.68
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,733.23,530.4
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,772.28,554.66
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,810.0,577.38
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,846.82,597.77
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,880.3,615.76
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,906.0,631.18
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,929.16,645.05
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,952.21,658.85
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,972.82,671.12
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,981.99,675.92
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,987.99,678.97
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,989.27,679.7
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,981.68,675.08
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,973.24,671.03
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,966.86,668.3
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,839.97,586.57
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,712.85,497.09
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,692.91,486.91
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,670.68,474.42
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,586.02,416.34
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,510.43,363.39
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,548.09,393.76
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,581.22,420.17
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,607.47,443.04
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,615.44,452.43
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,557.85,412.15
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,502.94,373.03
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,392.05,291.42
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,299.18,222.32
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,259.94,193.17
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,222.03,164.37
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,182.85,134.25
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,146.1,105.71
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,111.34,78.89
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,79.6,54.5
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,51.74,33.57
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,28.34,15.98
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,25.83,13.16
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,51.86,32.34
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,76.01,52.54
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,95.88,70.28
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,125.53,93.7
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,158.42,119.78
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,169.21,129.05
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,176.48,134.78
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,192.99,147.33
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,208.04,158.49
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,304.98,232.54
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,408.69,309.67
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,406.16,306.01
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,395.57,296.54
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,555.23,417.47
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,728.88,542.54
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,673.75,497.09
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,595.82,436.29
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,731.24,536.07
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,872.16,633.08
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,806.7,582.77
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,726.85,522.0
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,742.14,533.14
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,757.13,543.4
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,866.76,621.93
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,968.38,689.12
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,968.68,688.41
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,965.99,686.8
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,956.81,681.19
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,944.7,673.85
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,928.15,664.16
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,908.72,652.65
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,744.97,541.1
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,583.28,423.64
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,670.31,490.53
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,744.8,545.91
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,615.71,453.5
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,498.58,368.23
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,551.32,411.31
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,587.06,440.18
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,545.09,410.93
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,502.1,380.38
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,431.82,327.39
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,370.46,280.38
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,320.43,241.68
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,271.75,202.96
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,233.96,170.35
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,192.43,133.64
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,141.31,92.9
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,97.85,59.96
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,56.8,32.09
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.9,14.27
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,55.56,39.61
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,106.22,79.76
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,110.19,82.33
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,114.13,84.92
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,157.68,118.17
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,201.88,151.15
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,331.06,248.57
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,464.99,345.68
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,470.78,347.08
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,473.51,346.9
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,513.44,374.87
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,554.13,402.91
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,613.0,443.47
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,678.21,487.48
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,705.32,505.42
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,731.89,523.21
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,795.42,567.92
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,863.52,614.77
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,904.04,644.54
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,942.97,673.33
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,944.25,673.71
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,942.84,672.68
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,933.26,666.98
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,921.09,659.69
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,904.36,649.63
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,885.13,637.94
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,859.04,622.48
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,830.97,605.59
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,803.55,588.48
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,773.15,569.15
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,732.95,541.91
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,691.79,513.7
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,645.79,481.69
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,599.57,448.99
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,547.07,411.73
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,497.07,375.42
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,444.08,335.39
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,392.91,295.91
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,337.72,252.91
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,286.35,212.15
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,233.75,169.84
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,185.86,131.24
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,137.3,93.85
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,96.48,63.59
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,58.12,36.44
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,29.74,16.88
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,23.72,10.94
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,52.02,30.34
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,83.33,54.06
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,114.72,79.84
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,153.26,110.77
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,196.27,145.74
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,213.85,162.37
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,222.94,170.63
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,244.28,186.85
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,264.96,201.96
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,366.84,279.58
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,480.08,363.83
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,569.87,431.63
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,670.45,506.0
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,594.26,443.74
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,484.95,357.03
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,455.75,334.54
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,426.91,311.8
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,543.15,394.69
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,659.75,474.38
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,807.99,582.34
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,951.1,677.08
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,773.07,555.58
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,560.98,400.99
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,671.19,480.08
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,781.46,555.47
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,773.59,548.6
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,764.42,541.73
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,794.53,564.38
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,825.87,587.4
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,888.46,636.56
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,933.04,667.31
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,907.61,652.79
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,879.46,636.87
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,756.32,553.2
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,636.33,464.65
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,693.75,513.63
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,727.46,542.8
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,631.6,473.27
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,546.51,409.33
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,452.04,340.5
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,368.55,278.46
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,342.11,259.33
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,314.32,238.29
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,273.07,206.67
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,232.42,174.79
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,191.84,142.46
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,153.18,111.24
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,115.03,80.78
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,80.95,54.06
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,50.48,31.65
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,25.73,13.66
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.92,10.04
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,49.86,28.33
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,86.41,52.6
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,132.92,87.14
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,180.16,125.44
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,234.26,170.28
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,269.46,202.49
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,294.48,224.68
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,344.5,264.35
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,398.65,306.23
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,380.52,291.24
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,345.16,262.13
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,407.33,307.9
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,471.08,353.54
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,495.38,369.04
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,518.32,383.49
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,561.39,413.38
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,605.38,443.42
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,496.39,363.64
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,376.49,275.06
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,497.15,362.05
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,625.56,449.94
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,663.02,473.29
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,700.48,496.8
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,764.67,539.96
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,823.48,578.4
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,770.81,539.61
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,711.88,497.75
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,855.31,600.69
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,973.36,675.4
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,957.51,663.44
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,938.37,651.13
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,913.0,637.66
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,884.81,622.3
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,847.5,600.92
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,806.32,576.73
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,765.14,552.1
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,722.49,526.01
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,676.96,496.85
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,630.08,465.36
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,577.82,428.79
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,525.64,391.25
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,470.92,350.79
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,417.09,309.71
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,359.12,264.49
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,304.13,220.43
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,247.91,174.88
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,196.22,132.53
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,143.06,90.79
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,97.04,56.45
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,54.22,28.56
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.76,11.1
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,22.52,9.3
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,49.31,27.63
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,86.14,51.38
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,134.61,86.91
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,183.88,126.86
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,239.17,172.59
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,293.39,217.33
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,352.91,265.35
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,408.53,309.79
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,466.4,354.51
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,521.01,395.46
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,577.09,436.14
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,628.32,472.95
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,679.19,508.55
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,726.38,538.18
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,772.64,566.58
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,811.04,589.55
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,849.55,612.34
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,883.24,631.71
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,914.56,649.4
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,940.14,665.09
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,962.74,678.98
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,982.57,689.78
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,999.39,698.75
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,1008.58,704.94
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,1014.33,709.17
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,1013.62,708.04
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,1009.45,704.91
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,1000.34,699.87
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,987.82,692.81
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,970.0,681.45
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,948.97,668.11
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,922.93,654.02
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,893.98,637.97
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,860.1,617.26
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,823.8,594.83
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,782.26,568.69
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,738.88,541.04
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,691.05,509.97
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,642.2,477.12
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,590.34,440.73
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,537.43,402.51
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,480.71,359.64
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,425.29,316.52
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,365.74,269.54
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,309.44,223.79
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,250.92,175.82
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,197.37,131.46
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,143.05,88.29
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,96.6,53.55
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,52.64,25.67
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.26,9.57
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
