Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.47,6.75
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,48.3,25.19
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,86.0,48.26
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,136.39,84.69
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,187.16,126.4
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,244.41,174.43
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,300.03,221.44
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,361.41,272.21
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,417.84,318.14
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,476.02,363.94
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,530.62,405.72
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,585.52,446.41
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,635.97,483.6
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,686.27,518.65
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,733.11,549.05
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,778.57,578.06
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,818.69,602.84
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,856.61,625.87
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,890.74,646.35
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,922.23,664.96
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,947.6,679.22
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,969.85,691.44
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,987.81,701.19
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,1002.48,708.89
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,1010.77,714.1
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,1015.57,717.24
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,1015.36,717.34
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,1011.65,715.36
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,922.6,658.52
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,824.89,586.73
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,896.55,642.12
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,948.81,675.5
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,922.63,658.87
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,893.53,640.79
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,855.94,617.07
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,816.79,592.19
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,775.56,566.89
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,734.31,541.22
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,685.96,509.43
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,636.94,475.43
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,584.07,438.12
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,531.25,399.75
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,474.11,356.25
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,418.89,313.05
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,360.61,266.92
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,305.22,221.89
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,246.98,174.28
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,194.18,130.78
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,140.82,88.62
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,95.01,54.52
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,51.82,26.81
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.8,9.57
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.31,7.42
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,50.97,31.25
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,85.17,52.9
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,135.07,88.42
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,183.77,127.71
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,239.76,173.89
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,296.59,220.46
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,359.81,271.51
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,416.24,317.17
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,474.95,363.23
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,531.93,405.95
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,590.02,448.06
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,642.07,485.24
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,693.69,520.84
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,741.45,551.52
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,785.97,579.5
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,827.32,604.94
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,866.62,628.69
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,901.25,649.09
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,933.35,667.68
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,959.48,683.69
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,982.54,697.75
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,1000.88,707.66
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,1015.95,715.54
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,1024.16,720.39
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,1028.9,723.2
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,1029.17,721.83
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1025.95,718.41
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,1016.26,712.55
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,1003.14,704.67
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,985.13,693.79
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,963.82,680.88
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,937.08,664.53
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,907.41,646.3
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,872.61,624.67
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,835.28,601.28
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,793.33,574.47
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,749.52,546.2
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,701.29,514.79
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,652.87,482.08
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,598.84,444.37
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,544.73,405.47
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,486.96,362.76
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,430.28,319.44
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,370.79,272.44
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,313.13,225.64
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,253.3,176.65
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,198.52,131.37
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,143.14,87.62
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,96.02,52.71
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,51.0,24.7
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.2,8.04
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.05,4.27
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,48.49,26.7
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,85.22,49.24
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,136.49,85.92
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,186.5,126.68
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,243.34,174.05
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,299.96,221.44
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,362.42,272.75
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,419.53,318.94
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,477.75,364.48
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,533.87,406.32
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,591.0,447.37
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,641.99,483.4
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,692.94,517.26
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,739.95,546.81
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,785.6,574.91
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,826.51,599.36
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,865.21,621.99
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,899.51,641.77
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,931.17,659.68
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,956.73,674.99
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,979.14,688.35
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,996.32,697.4
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,1010.08,704.41
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,1017.87,709.26
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,1022.14,712.1
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,1021.89,710.78
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,1018.1,707.42
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,1008.82,702.25
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,996.08,695.05
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,977.97,684.87
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,956.56,672.63
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,929.62,656.58
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,899.72,638.6
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,864.85,617.3
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,827.5,594.24
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,786.29,569.4
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,743.17,542.92
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,695.22,511.81
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,646.1,478.97
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,593.65,442.2
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,540.1,403.53
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,482.45,359.98
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,425.88,315.97
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,367.12,269.51
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,310.87,223.69
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,250.61,174.28
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,196.02,128.99
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,140.78,85.13
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,93.53,50.08
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,48.58,22.39
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,18.77,6.53
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.23,2.03
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,45.78,22.53
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,84.32,45.96
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,135.3,82.87
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,186.8,124.89
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,244.85,173.24
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,301.11,220.46
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,362.62,270.81
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,419.76,316.68
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,478.76,362.4
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,534.11,403.14
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,589.99,442.71
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,641.8,478.71
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,693.51,512.33
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,740.29,541.37
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,785.52,568.89
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,826.41,593.12
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,865.1,615.62
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,899.11,635.22
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,930.4,652.98
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,955.98,668.46
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,978.39,682.03
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,996.1,691.33
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,1010.36,698.58
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1018.63,703.71
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1023.39,706.85
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1023.11,705.97
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,1019.3,703.04
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,1009.98,697.94
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,997.18,690.81
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,979.0,680.76
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,957.53,668.67
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,930.97,653.05
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,901.42,635.5
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,865.86,613.99
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,828.02,590.84
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,786.39,566.16
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,742.85,539.81
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,694.86,509.05
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,645.66,476.38
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,593.03,439.77
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,539.3,401.25
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,482.32,358.35
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,426.31,314.92
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,366.91,268.27
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,309.26,221.66
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,249.99,173.15
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,195.58,128.17
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,139.97,84.24
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,92.45,49.2
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,47.99,21.99
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,18.93,5.98
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.08,0.88
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,44.92,21.27
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,84.31,45.05
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,135.77,82.35
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,187.38,124.68
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,245.41,173.35
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,302.76,221.39
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,363.25,270.75
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,420.62,316.96
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,479.73,362.92
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,534.73,404.38
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,589.47,444.28
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,641.6,481.06
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,693.07,514.98
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,739.74,544.32
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,784.66,572.01
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,825.57,596.63
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,864.29,619.49
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,897.35,638.71
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,927.44,655.93
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,953.28,671.76
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,976.01,685.68
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,992.59,694.68
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,1005.74,701.63
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,1014.43,707.03
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,1019.63,710.41
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,1017.84,708.4
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,1012.57,704.37
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,899.17,631.45
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,774.34,541.99
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,873.28,617.01
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,948.27,667.51
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,921.42,651.89
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,891.73,635.01
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,856.75,613.47
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,819.45,590.26
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,777.94,563.87
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,736.54,537.33
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,688.54,505.98
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,639.33,472.28
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,586.36,435.12
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,533.36,396.88
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,476.57,354.91
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,420.56,312.09
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,360.8,265.02
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,304.39,219.22
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,246.22,171.03
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,192.33,126.05
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,137.48,82.85
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,90.87,48.65
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,46.87,21.58
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.11,4.75
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,13.63,0.44
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,44.96,21.67
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,84.24,45.75
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,135.11,82.79
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,186.85,124.91
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,245.4,173.63
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,302.02,221.22
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,362.78,271.06
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,420.82,317.52
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,480.11,363.34
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,536.33,405.32
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,593.09,446.21
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,645.62,482.72
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,696.21,515.84
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,742.85,544.54
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,787.96,571.66
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,829.22,597.32
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,868.31,621.34
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,901.81,640.29
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,932.55,657.34
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,957.98,672.77
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,980.26,686.31
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,995.47,694.12
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,1007.12,699.84
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,1015.22,704.95
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,1019.87,708.07
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,1018.53,706.63
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,1013.74,703.2
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,887.54,622.55
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,750.47,525.39
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,861.54,609.14
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,948.25,667.44
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,921.38,652.06
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,891.7,635.62
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,852.83,611.75
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,815.3,588.59
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,772.97,561.96
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,729.05,533.97
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,596.96,439.84
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,482.19,354.71
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,515.18,383.44
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,523.89,392.47
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,466.84,349.24
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,411.3,306.18
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,352.01,259.65
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,295.96,214.43
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,238.87,167.8
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,186.66,124.8
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,132.71,82.43
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,86.92,48.85
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,45.61,22.79
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.78,4.23
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.73,0.09
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,42.93,22.02
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,79.75,45.29
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,128.58,80.93
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,177.93,120.85
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,234.49,167.68
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,289.04,212.99
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,348.45,261.18
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,404.92,306.44
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,463.64,351.94
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,519.3,393.88
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,575.69,435.05
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,627.45,471.46
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,678.86,506.23
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,726.0,534.94
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,769.74,560.75
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,810.12,585.02
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,848.45,607.63
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,881.85,626.79
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,912.63,644.12
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,939.18,660.02
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,962.75,674.06
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,979.8,683.02
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,993.56,690.03
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,1001.99,694.9
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,1007.03,697.83
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,1005.67,697.32
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,1000.91,694.88
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,991.79,689.48
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,979.34,682.15
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,960.73,670.01
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,939.04,656.05
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,911.97,640.81
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,882.13,623.77
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,847.28,602.42
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,813.07,581.37
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,770.9,554.67
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,727.09,526.7
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,678.53,495.41
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,629.16,461.51
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,575.49,424.41
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,522.02,386.34
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,464.79,343.74
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,409.31,301.21
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,350.28,255.39
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,294.42,210.77
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,236.37,163.99
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,183.79,121.28
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,130.29,79.93
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,85.11,47.3
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,43.72,21.6
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.0,2.63
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,42.93,22.84
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,78.9,45.39
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,128.57,81.02
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,177.98,120.74
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,234.74,167.46
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,289.72,212.78
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,350.37,261.7
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,406.65,306.68
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,465.18,351.86
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,521.97,393.61
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,579.64,434.43
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,631.16,469.99
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,682.23,503.65
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,729.88,532.91
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,774.23,559.33
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,814.92,583.13
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,853.55,605.21
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,887.03,623.68
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,917.95,640.33
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,943.82,655.91
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,966.64,669.66
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,984.25,678.86
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,998.61,686.15
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,1007.15,691.44
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,1012.23,694.78
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,1011.33,693.61
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,1006.97,690.45
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,997.67,685.43
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,984.96,678.45
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,966.47,668.33
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,944.77,656.23
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,917.62,640.06
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,887.61,622.07
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,850.87,599.99
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,812.27,576.54
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,770.04,551.4
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,728.07,526.07
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,679.89,495.08
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,630.85,461.62
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,576.61,424.3
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,522.55,385.94
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,464.96,343.05
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,409.16,300.25
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,350.28,254.52
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,294.49,209.91
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,235.89,162.76
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,182.92,119.85
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,129.11,78.32
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,84.24,46.1
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,42.24,20.27
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.23,0.83
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,43.16,24.29
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,77.24,46.43
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,124.42,80.35
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,172.29,118.38
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,227.72,163.47
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,283.29,208.61
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,344.03,257.04
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,399.84,301.3
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,458.31,346.2
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,513.61,387.46
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,570.51,428.55
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,622.04,464.48
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,673.37,499.18
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,720.43,528.19
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,766.43,555.36
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,807.4,579.82
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,846.48,602.74
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,880.2,621.94
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,907.29,636.79
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,933.21,652.57
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,956.23,666.57
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,974.23,676.1
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,989.16,683.8
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,962.9,666.8
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,921.34,634.12
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,965.84,667.98
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,996.12,685.79
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,986.57,679.9
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,973.76,672.41
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,953.93,660.68
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,931.19,647.22
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,908.3,635.03
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,878.18,618.19
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,842.34,596.3
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,804.52,573.01
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,761.92,546.38
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,717.85,518.51
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,668.78,486.47
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,619.54,452.75
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,565.82,415.71
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,512.56,377.9
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,455.18,336.06
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,399.76,294.34
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,341.0,248.89
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,285.85,205.06
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,228.93,159.15
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,176.78,117.05
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,124.52,77.09
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,81.45,46.38
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,41.44,21.04
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,41.1,21.17
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,77.4,43.92
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,127.15,79.53
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,176.24,118.83
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,232.82,165.26
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,288.22,211.21
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,349.24,260.87
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,406.33,306.55
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,465.72,352.48
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,521.94,394.71
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,579.21,436.33
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,631.82,473.23
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,684.02,508.23
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,729.46,535.42
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,775.29,562.25
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,816.25,586.45
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,855.11,608.92
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,889.69,628.64
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,921.72,646.58
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,947.76,662.36
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,970.71,676.28
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,989.36,686.54
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,1004.77,694.86
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,1013.38,700.55
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,1018.47,704.23
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,1018.51,703.44
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1014.99,700.59
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,1004.95,694.97
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,991.43,687.33
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,973.02,677.01
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,951.33,664.65
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,924.59,648.82
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,894.9,631.08
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,859.23,609.38
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,821.08,585.93
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,779.09,560.71
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,735.19,533.86
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,686.8,502.6
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,637.34,469.39
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,584.02,432.12
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,529.63,392.97
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,471.4,349.1
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,414.44,304.92
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,354.67,257.95
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,297.01,211.31
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,237.23,162.58
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,182.97,118.09
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,127.67,74.95
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,81.34,41.77
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,38.75,16.72
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.85,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
