Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,40.72,21.1
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,76.93,44.22
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,125.21,79.0
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,175.06,118.92
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,231.57,165.32
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,286.63,211.05
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,347.4,260.65
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,403.83,305.99
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,462.65,351.74
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,518.51,393.27
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,575.76,434.38
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,627.53,470.83
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,678.91,505.84
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,726.07,535.53
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,772.1,563.92
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,810.39,586.64
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,849.03,609.31
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,883.1,628.98
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,914.66,646.87
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,940.22,660.81
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,962.76,672.84
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,980.18,681.67
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,994.36,688.54
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,1002.72,693.73
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,1007.67,696.97
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,1007.17,695.87
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,1003.24,692.79
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,992.89,686.98
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,979.18,679.21
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,961.21,668.86
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,940.05,656.55
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,913.0,640.26
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,883.11,622.16
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,847.89,600.8
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,810.33,577.77
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,768.15,552.44
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,726.16,526.87
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,677.08,495.18
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,627.13,461.02
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,540.63,398.81
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,464.22,342.88
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,441.74,326.59
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,405.42,298.19
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,345.76,251.48
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,289.33,206.08
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,230.45,158.1
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,177.28,114.71
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,123.4,73.29
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,78.98,41.89
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,37.7,18.32
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,21.91,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,16.14,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,35.45,19.42
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,66.38,41.38
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,105.19,70.18
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,145.07,102.12
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,189.16,137.85
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,247.59,183.27
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,315.82,236.22
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,366.53,276.06
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,417.21,314.57
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,490.99,370.28
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,575.51,432.74
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,627.53,468.94
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,679.13,503.28
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,672.22,491.42
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,639.56,461.28
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,703.6,503.95
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,766.36,544.32
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,840.84,595.21
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,913.42,638.43
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,938.62,653.31
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,960.77,666.69
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,975.98,674.44
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,987.69,680.14
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,995.91,685.62
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,1000.76,689.17
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,952.02,659.21
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,890.11,614.08
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,938.22,652.65
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,969.68,673.73
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,949.29,661.79
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,930.7,651.33
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,903.16,634.9
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,872.94,616.72
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,780.72,556.71
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,693.06,494.45
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,711.21,513.08
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,712.28,518.53
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,571.24,417.38
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,445.92,324.84
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,491.68,362.45
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,508.63,377.06
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,451.76,334.13
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,396.16,291.26
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,337.36,245.45
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,282.05,201.18
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,224.41,154.49
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,172.4,112.31
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,119.11,71.66
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,76.07,41.37
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,36.67,17.15
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.13,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,39.73,21.54
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,73.88,43.97
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,121.17,77.82
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,168.65,115.34
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,223.92,160.18
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,279.22,205.51
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,339.58,254.31
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,395.14,298.03
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,453.44,342.32
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,508.86,383.12
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,565.89,423.68
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,617.6,459.42
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,668.69,493.53
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,715.23,522.74
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,760.64,549.94
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,801.28,573.06
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,840.04,594.36
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,872.83,611.67
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,903.01,626.99
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,928.87,640.25
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,951.87,651.67
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,962.33,655.46
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,968.87,657.05
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,977.09,662.23
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,982.19,665.62
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,979.63,664.55
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,973.93,661.77
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,859.07,587.64
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,738.54,505.0
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,832.28,573.56
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,908.54,625.7
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,715.24,497.88
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,519.19,361.41
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,662.71,466.16
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,773.97,544.5
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,731.8,517.46
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,688.66,490.43
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,640.87,459.04
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,592.8,426.79
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,539.51,390.76
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,485.66,353.39
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,429.93,312.91
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,376.62,273.22
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,319.45,230.34
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,266.49,189.71
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,211.6,147.05
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,162.33,108.8
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,113.03,72.38
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,72.37,43.76
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,37.35,19.84
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,15.31,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,30.61,17.44
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,60.17,40.31
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,97.22,68.62
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,133.83,96.71
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,178.24,131.68
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,200.44,151.35
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,216.93,165.1
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,250.93,191.23
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,285.24,216.93
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,361.34,273.48
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,449.56,337.16
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,491.02,365.63
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,532.73,393.94
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,574.8,421.61
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,616.28,448.23
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,591.34,428.04
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,554.45,400.11
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,640.74,459.59
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,726.13,515.82
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,729.07,515.93
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,729.64,515.4
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,734.13,517.0
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,737.14,517.64
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,692.19,487.03
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,651.69,459.35
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,668.19,471.49
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,683.76,482.52
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,773.15,545.73
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,857.34,603.57
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,790.29,558.42
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,729.18,517.84
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,710.0,506.72
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,689.39,494.19
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,671.38,483.77
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,651.03,471.64
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,616.37,450.12
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,580.7,427.59
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,462.37,343.42
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,355.36,265.34
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,233.0,175.37
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,115.24,85.36
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,138.62,104.19
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,161.24,122.06
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,139.21,105.41
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,117.74,89.06
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,96.25,72.16
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,75.02,55.17
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,55.27,39.08
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,35.67,22.88
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,21.24,10.19
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.3,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.6,2.39
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,21.22,11.46
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,31.86,20.37
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,44.43,30.84
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,57.01,41.17
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,30.89,19.68
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.82,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,133.85,102.39
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,269.14,208.78
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,299.53,231.48
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,330.05,254.07
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,364.14,279.44
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,398.43,304.66
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,376.68,286.84
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,351.66,266.49
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,376.17,284.3
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,400.8,301.98
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,399.25,300.06
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,397.2,297.85
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,278.18,208.77
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,156.66,116.13
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,272.39,204.21
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,395.84,295.33
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,342.29,255.32
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,295.17,220.24
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,405.87,302.33
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,511.74,378.49
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,495.33,366.11
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,478.75,354.09
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,419.35,311.1
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,355.01,264.18
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,229.51,171.31
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,105.76,76.98
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,180.71,135.06
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,255.58,191.91
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,272.95,205.3
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,289.73,218.41
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,225.42,170.11
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,162.45,122.13
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,156.81,118.46
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,151.25,114.76
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,82.22,60.57
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,13.51,5.35
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,11.58,3.84
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,9.64,2.29
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.71,0.71
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.78,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,4.34,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.89,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.44,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.29,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.11,12.68
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,44.02,30.08
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,64.2,47.22
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,86.77,65.78
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,110.4,85.0
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,104.6,80.25
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,97.66,74.35
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,81.73,61.2
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,65.75,48.04
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,116.1,88.15
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,166.85,127.62
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,183.05,139.79
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,199.46,152.1
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,202.17,153.78
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,204.9,155.53
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,211.08,159.94
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,217.28,164.35
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,219.55,165.49
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,221.82,166.67
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,254.56,191.1
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,287.46,215.29
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,257.13,192.43
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,226.73,169.63
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,171.67,127.85
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,116.72,85.61
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,138.79,102.8
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,160.86,119.78
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,200.11,149.69
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,239.33,179.24
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,214.48,160.53
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,189.72,141.96
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,125.57,92.94
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,62.01,43.46
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,111.83,82.67
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,161.72,121.41
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,206.92,156.65
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,251.73,191.43
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,203.41,154.71
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,155.95,118.33
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,144.81,110.06
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,133.74,101.73
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,109.39,82.78
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,85.12,63.66
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,73.49,54.62
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,61.86,45.41
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,50.24,35.94
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,38.62,26.32
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,28.47,17.77
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,18.33,9.15
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.6,2.09
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.67,15.3
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,49.91,34.08
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,75.19,54.49
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,103.55,77.83
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,133.68,102.55
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,157.75,122.29
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,181.07,140.84
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,179.72,139.63
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,174.35,134.88
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,203.62,157.21
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,233.61,179.7
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,298.42,229.18
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,363.65,277.93
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,442.93,336.34
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,523.06,393.82
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,453.31,340.34
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,372.42,278.67
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,387.98,289.37
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,403.68,299.64
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,551.36,407.84
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,703.99,513.67
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,716.06,517.04
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,720.05,516.31
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,560.04,405.9
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,391.59,285.9
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,433.7,316.9
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,475.59,346.25
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,315.44,232.5
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,154.81,113.78
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,109.25,79.45
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,63.98,44.51
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.54
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,92.12,66.53
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,147.72,109.63
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,203.27,152.12
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,305.79,230.92
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,402.21,303.49
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,310.99,235.59
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,221.28,167.84
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,193.95,147.75
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,167.17,127.64
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,159.56,122.2
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,151.72,116.45
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,130.63,100.26
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,110.05,84.26
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,89.64,67.87
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,69.32,51.24
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,50.99,35.97
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.8,20.64
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,7.7
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.7
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,14.22
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,24.42
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,36.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,64.74,47.66
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,120.5,92.19
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,179.38,138.54
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,181.49,140.0
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,179.81,138.23
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,275.44,212.65
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,381.14,292.76
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,445.14,340.64
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,517.74,394.16
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,552.27,417.28
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,585.78,439.41
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,540.02,403.66
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,486.36,362.05
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,533.49,395.09
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,576.27,424.19
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,561.27,412.22
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,538.46,395.11
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,619.25,452.23
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,694.74,504.01
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,736.78,533.01
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,771.83,557.4
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,767.18,553.97
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,761.22,549.98
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,677.1,491.0
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,599.99,436.15
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,349.45,258.94
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,108.76,78.34
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,234.73,174.51
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,366.28,271.43
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,445.28,330.57
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,524.23,388.6
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,465.19,346.58
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,404.48,303.3
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,344.27,259.28
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,286.51,216.42
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,186.71,141.29
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,89.02,65.45
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,82.22,60.4
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,75.43,55.21
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,65.25,47.35
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,55.08,39.35
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,44.91,31.13
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,34.75,22.79
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,25.09,14.76
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,15.43,6.67
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.67,0.29
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,16.4,6.48
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,31.87,20.1
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,47.26,33.17
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,65.56,48.45
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,83.95,63.55
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,132.57,102.05
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,184.8,142.99
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,201.73,155.83
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,217.33,167.26
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,180.65,137.96
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,143.58,108.22
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,202.3,153.55
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,262.34,198.83
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,391.9,296.69
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,521.77,391.14
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,572.14,426.05
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,629.24,465.43
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,611.83,449.87
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,595.98,435.81
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,654.16,476.59
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,719.68,520.95
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,737.49,531.74
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,754.28,542.21
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,721.23,518.47
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,692.97,498.14
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,738.53,530.28
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,776.2,556.42
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,764.18,547.9
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,750.92,539.07
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,513.01,376.11
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,276.28,204.12
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,510.01,379.66
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,718.1,524.82
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,769.53,565.11
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,793.09,583.95
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,589.98,441.41
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,397.79,296.93
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,395.52,297.62
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,386.61,292.34
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,459.99,352.01
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,498.35,382.64
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,300.84,231.86
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,136.55,103.72
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,117.51,89.44
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,98.52,74.65
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,80.08,59.85
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,61.7,44.82
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,44.83,30.84
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,28.0,16.7
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.92,4.81
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,14.74,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,29.24,15.12
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,57.02,37.09
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,91.68,63.69
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,128.65,93.21
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,170.34,126.94
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,199.83,152.23
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,226.96,174.54
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,266.97,206.14
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,308.16,238.11
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,424.65,329.21
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,564.34,436.03
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,554.11,424.63
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,520.2,395.13
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,636.75,484.35
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,764.21,575.35
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,730.1,546.42
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,672.41,498.4
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,689.58,508.41
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,704.67,516.47
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,673.43,492.47
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,644.41,470.03
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,661.75,481.0
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,678.45,491.23
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,685.76,495.87
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,692.18,499.98
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,785.11,566.54
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,874.68,628.83
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,841.67,605.75
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,802.4,579.42
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,590.62,431.82
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,373.04,273.35
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,538.25,397.73
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,694.19,509.51
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,748.83,553.07
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,782.29,579.81
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,738.64,549.83
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,693.69,519.33
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,599.39,449.99
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,511.58,384.52
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,507.61,384.44
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,487.65,370.89
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,430.69,326.88
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,375.33,283.09
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,315.67,235.54
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,260.21,190.16
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,203.36,143.2
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,151.93,100.9
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,99.95,61.23
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,58.88,32.51
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,25.32,8.69
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
