Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,24.36,5.27
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,59.54,32.06
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,107.32,66.61
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,157.31,106.95
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,215.15,155.12
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,243.93,184.11
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,257.67,198.37
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,287.68,223.07
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,310.61,241.11
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,371.06,287.26
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,433.38,333.9
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,487.62,373.54
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,544.34,414.22
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,581.39,439.31
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,617.11,463.08
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,621.75,464.19
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,621.84,462.12
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,688.83,510.96
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,764.61,564.67
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,724.94,533.48
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,678.81,498.24
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,724.61,529.84
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,763.39,555.93
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,756.16,550.06
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,747.42,543.49
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,786.87,573.12
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,830.16,604.73
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,900.75,659.34
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,952.58,694.28
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,871.6,640.21
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,783.76,575.15
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,825.93,611.93
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,850.76,631.28
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,500.94,383.38
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,157.25,116.52
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,152.45,113.53
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,147.73,110.14
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,232.12,176.2
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,310.9,236.55
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,334.46,256.12
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,348.16,267.41
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,319.53,245.06
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,286.47,218.32
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,237.44,179.08
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,191.68,141.86
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,144.83,103.62
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,102.96,69.84
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,63.38,39.71
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,31.42,14.8
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,17.38,2.75
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,41.41,26.23
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,68.72,48.2
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,101.06,74.23
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,136.59,103.05
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,190.83,145.52
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,256.81,197.4
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,324.64,250.42
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,400.05,308.55
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,413.81,318.12
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,420.27,321.14
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,530.55,405.31
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,658.52,499.48
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,707.07,531.82
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,753.72,561.63
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,794.36,587.82
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,833.15,612.58
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,651.38,481.82
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,428.26,313.37
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,423.96,310.71
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,419.23,306.88
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,474.52,346.44
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,530.23,385.51
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,766.39,559.19
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,980.53,703.23
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,978.32,700.38
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,972.79,697.42
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,615.26,456.09
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,235.63,172.86
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,587.56,441.21
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,900.54,655.69
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,870.74,634.01
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,838.48,613.43
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,801.57,589.68
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,764.36,565.62
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,718.46,535.17
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,671.52,502.7
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,620.59,466.85
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,569.41,430.03
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,513.37,389.21
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,458.53,348.16
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,345.34,261.88
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,253.28,191.49
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,246.36,183.69
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,226.46,162.76
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,169.05,116.07
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,119.49,76.57
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,70.47,40.62
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,32.92,13.29
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,22.38,2.96
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,57.9,32.18
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,104.59,66.36
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,153.0,104.98
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,209.94,151.69
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,264.74,197.42
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,326.59,247.88
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,383.07,293.23
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,442.6,339.52
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,498.6,381.17
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,556.14,422.49
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,608.75,460.52
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,661.4,497.66
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,709.16,529.43
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,754.67,557.86
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,713.87,524.75
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,650.36,474.57
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,642.2,466.57
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,623.84,451.31
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,551.11,399.19
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,467.62,338.93
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,728.4,531.04
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,974.14,694.61
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,800.83,575.23
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,606.54,434.71
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,801.37,578.68
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,975.84,695.8
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,963.94,686.97
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,948.84,677.86
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,926.36,664.12
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,901.06,648.63
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,871.55,630.05
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,839.56,609.84
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,787.76,576.68
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,735.35,540.64
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,619.13,458.59
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,513.0,381.78
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,425.38,318.62
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,348.96,262.25
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,244.78,184.86
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,149.3,112.03
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,130.85,98.25
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,112.51,84.21
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,93.95,69.92
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,75.45,55.37
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,57.98,41.33
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.57,27.07
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,25.58,14.57
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.61,1.06
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.5
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,36.23,23.73
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.86
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,71.11,51.2
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,118.35,87.86
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,130.61,96.8
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,142.89,105.73
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,360.36,270.61
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,579.85,424.92
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,640.98,463.97
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,697.84,500.56
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,590.47,425.01
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,476.76,344.08
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,440.99,318.83
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,404.65,292.52
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,594.33,427.92
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,784.58,554.9
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,804.63,567.98
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,828.75,585.24
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,873.83,618.28
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,914.92,647.87
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,896.05,636.66
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,874.4,624.34
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,539.26,397.52
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,204.1,149.51
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,298.93,221.64
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,388.67,287.28
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,406.05,301.74
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,424.34,317.04
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,286.41,215.51
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,158.25,118.08
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,183.24,138.52
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,208.88,159.01
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,283.36,216.83
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,328.13,247.51
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,268.88,199.55
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,214.91,155.42
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,158.5,109.74
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,110.39,71.67
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,63.51,37.09
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,27.67,8.68
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,21.2,0.58
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,55.13,31.18
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,100.77,64.79
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,148.81,103.06
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,205.49,149.49
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,260.5,194.87
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,321.68,244.33
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,340.22,261.42
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,341.18,262.87
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,438.97,337.99
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,554.73,424.16
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,606.85,460.19
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,659.06,495.42
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,558.68,417.36
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,417.87,308.67
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,477.55,351.89
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,533.76,390.95
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,591.02,429.84
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,650.03,469.09
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,574.17,414.55
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,486.85,351.99
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,582.57,420.14
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,672.11,481.49
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,693.36,495.73
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,713.77,509.95
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,843.9,602.62
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,958.08,678.82
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,945.02,670.27
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,928.99,661.15
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,780.61,560.86
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,629.78,453.76
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,448.23,328.1
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,261.93,192.41
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,224.81,165.83
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,188.08,138.73
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,442.21,336.36
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,653.37,491.26
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,546.34,411.72
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,451.45,341.13
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,454.46,345.85
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,442.04,337.29
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,380.6,289.35
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,324.47,244.49
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,265.1,196.7
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,211.14,152.53
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,154.07,106.73
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,105.24,68.51
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,60.04,35.08
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,24.81,5.74
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,18.71,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,52.66,30.39
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,96.72,63.19
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,144.3,100.77
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,199.57,145.57
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,253.23,189.8
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,312.74,238.18
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,368.71,283.02
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,428.18,329.42
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,482.7,371.0
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,541.23,414.4
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,593.27,452.51
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,645.72,490.07
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,693.07,522.27
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,739.88,553.38
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,780.89,580.64
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,820.37,606.12
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,854.59,626.64
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,886.74,645.61
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,807.37,587.22
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,712.51,515.76
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,604.43,438.72
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,492.45,357.19
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,626.81,454.45
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,761.22,547.35
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,639.6,461.74
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,517.83,375.07
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,630.15,457.39
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,738.36,533.67
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,664.11,481.67
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,598.61,435.76
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,731.11,537.01
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,832.95,611.03
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,793.36,584.93
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,750.46,557.28
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,630.99,471.95
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,523.56,392.83
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,548.4,415.02
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,554.04,421.59
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,497.52,379.73
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,442.47,338.07
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,382.76,291.17
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,324.42,244.26
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,264.56,195.75
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,210.25,151.02
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,153.54,105.14
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,105.38,67.21
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,58.8,33.27
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,23.77,3.0
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,21.27,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,57.12,29.21
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,107.47,65.08
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,158.01,105.89
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,217.85,156.0
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,275.7,205.56
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,339.45,259.16
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,342.01,264.82
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,314.14,243.42
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,433.73,337.53
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,576.06,446.76
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,628.94,484.9
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,679.26,519.41
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,612.27,464.41
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,505.09,378.04
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,518.23,386.71
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,529.59,393.53
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,535.69,395.99
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,540.49,397.53
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,439.32,324.11
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,336.18,247.98
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,550.54,406.88
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,761.71,554.99
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,886.96,647.97
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,993.93,719.38
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,871.97,634.85
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,732.19,529.91
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,630.34,459.77
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,529.89,388.4
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,611.23,449.49
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,687.33,505.11
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,518.93,384.23
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,357.69,265.09
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,329.06,244.9
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,295.74,220.72
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,277.02,207.72
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,258.35,194.59
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,258.92,195.75
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,254.65,193.17
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,306.76,235.4
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,345.15,265.52
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,300.76,230.68
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,256.78,195.57
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,244.84,182.78
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,217.14,154.65
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,158.16,105.87
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,107.54,65.52
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,58.17,30.59
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,22.87,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.34,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,40.0,24.08
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,69.11,47.11
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,103.21,74.61
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,141.06,105.39
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,199.29,151.18
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,267.26,205.06
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,301.73,233.07
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,332.05,256.61
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,330.58,254.55
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,320.27,244.93
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,486.92,376.02
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,673.05,516.38
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,722.04,548.02
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,767.33,577.31
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,808.27,604.23
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,846.99,629.45
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,880.39,649.6
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,911.07,667.79
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,856.71,629.46
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,773.32,564.65
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,886.12,648.48
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,983.46,711.15
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,990.43,714.81
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,993.79,716.88
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,990.07,714.5
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,982.76,709.95
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,897.87,654.39
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,802.72,583.82
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,729.71,533.01
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,664.88,486.71
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,769.14,570.26
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,844.47,626.26
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,795.22,593.11
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,745.09,559.74
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,698.77,528.16
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,651.58,494.63
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,599.74,457.23
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,547.88,418.99
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,490.4,376.12
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,434.59,333.36
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,374.56,285.69
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,316.59,238.66
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,256.23,189.57
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,202.06,144.92
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,144.34,98.83
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,96.45,61.97
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,52.42,29.9
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,20.2,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,19.63,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,52.7,28.92
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,98.31,62.09
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,146.76,100.38
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,205.19,148.35
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,260.35,194.72
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,323.28,246.72
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,380.77,293.64
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,441.62,341.88
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,498.44,385.85
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,557.1,429.96
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,609.63,469.08
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,662.17,507.32
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,709.22,539.37
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,756.48,570.22
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,599.45,452.44
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,397.98,296.16
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,649.4,488.42
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,900.56,662.84
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,925.56,676.91
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,947.55,690.47
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,961.96,697.95
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,978.88,707.17
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,985.63,710.98
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,988.86,712.68
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,985.1,710.28
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,977.83,705.78
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,867.32,631.16
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,742.86,539.13
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,836.39,612.18
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,901.77,658.36
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,721.58,532.87
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,539.91,397.17
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,665.56,495.83
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,756.78,564.43
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,710.38,532.56
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,662.83,499.76
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,535.75,405.24
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,425.24,321.31
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,445.21,338.83
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,443.63,337.84
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,381.72,288.69
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,323.7,241.72
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,262.08,191.78
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,205.31,145.1
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,146.46,98.07
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,97.94,60.72
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,51.49,27.59
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,18.29,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,17.51,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,50.16,28.89
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,95.18,62.34
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,143.76,100.35
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,201.69,147.24
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,258.24,193.75
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,325.41,248.5
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,383.79,295.9
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,445.76,344.77
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,505.59,390.86
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,568.69,438.1
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,622.34,477.83
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,674.89,515.9
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,725.24,549.6
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,775.12,581.77
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,816.3,608.65
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,855.39,633.94
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,886.0,652.31
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,918.21,671.68
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,943.25,687.31
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,965.13,700.93
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,980.9,709.19
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,993.19,715.29
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,999.4,719.03
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1002.04,720.63
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,998.18,717.03
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,990.77,711.32
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,977.36,703.02
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,960.54,692.65
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,937.71,678.44
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,911.84,662.3
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,885.48,645.61
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,851.76,623.99
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,810.9,597.73
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,768.12,569.96
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,720.77,539.66
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,672.22,507.72
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,617.71,468.45
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,564.0,428.87
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,505.53,385.36
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,448.42,341.63
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,385.51,291.73
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,326.29,243.56
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,263.48,192.76
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,206.77,146.02
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,145.57,96.91
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,96.45,59.07
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,49.71,25.83
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,17.14,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.86,0.0
