Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,15.57,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,47.74,27.78
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,90.69,60.47
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,137.27,96.78
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,195.23,143.41
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,250.74,188.76
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,315.11,241.1
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,371.95,287.11
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,434.59,336.36
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,493.28,381.58
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,555.48,428.24
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,608.43,467.55
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,661.58,506.15
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,712.11,541.12
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,761.11,572.91
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,802.32,600.02
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,841.62,625.64
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,877.9,647.75
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,912.05,668.23
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,936.78,683.44
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,952.99,693.09
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,973.9,704.81
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,991.74,714.5
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,997.44,717.87
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,999.53,719.13
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,996.49,715.77
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,989.84,710.26
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,977.18,702.17
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,961.04,691.98
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,938.61,678.07
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,912.98,662.14
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,881.64,642.19
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,847.56,620.41
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,807.16,594.5
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,767.97,569.24
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,720.63,539.01
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,671.97,507.42
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,618.68,469.16
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,565.15,429.74
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,506.28,385.86
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,448.73,341.67
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,386.78,292.93
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,327.97,245.19
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,264.84,193.21
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,207.48,145.12
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,147.53,96.4
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,97.71,57.6
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,48.59,23.07
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,17.44,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,16.85,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,50.1,26.44
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,97.05,60.41
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,127.84,89.38
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,153.13,113.49
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,194.58,147.33
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,238.77,182.67
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,224.77,173.11
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,198.79,152.69
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,246.3,189.0
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,296.39,226.43
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,272.64,207.51
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,241.78,183.18
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,426.01,324.4
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,622.06,466.2
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,646.54,481.08
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,668.54,495.29
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,782.61,579.98
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,895.51,656.83
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,919.58,671.75
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,940.65,685.55
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,956.26,694.52
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,974.64,705.39
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,980.13,708.99
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,982.1,710.55
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,979.92,709.59
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,974.19,706.46
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,961.14,698.72
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,944.7,688.88
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,922.47,673.95
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,897.08,657.03
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,796.44,589.57
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,688.53,510.1
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,735.65,549.87
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,755.74,566.61
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,709.22,536.2
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,661.41,504.84
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,607.24,465.61
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,553.2,425.46
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,428.54,330.41
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,325.11,250.35
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,332.02,254.77
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,317.93,239.62
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,255.83,188.05
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,199.6,140.68
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,139.97,92.07
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,90.48,53.63
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,44.79,20.88
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,14.93,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,16.0,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,50.44,26.08
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,98.27,61.33
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,148.06,101.48
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,208.93,152.22
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,265.9,200.43
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,328.59,252.09
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,387.07,299.59
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,448.72,347.77
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,505.4,389.82
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,563.23,430.89
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,616.67,468.3
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,669.02,503.72
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,716.97,534.44
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,763.68,563.22
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,805.23,589.24
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,844.82,613.75
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,878.06,632.68
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,908.68,649.81
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,933.69,664.61
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,955.62,677.53
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,973.2,687.11
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,993.34,698.36
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,999.97,702.04
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,1002.93,703.74
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,999.6,702.4
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,992.59,698.96
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,980.07,691.6
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,963.99,682.18
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,941.94,668.35
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,916.56,652.48
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,885.41,635.01
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,851.4,615.57
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,809.12,589.71
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,765.23,562.48
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,721.18,534.39
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,672.75,502.9
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,619.35,465.88
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,565.47,427.27
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,506.74,384.09
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,449.02,340.24
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,387.11,291.34
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,327.7,242.88
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,264.45,191.28
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,206.82,143.17
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,146.02,93.57
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,94.99,53.76
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,45.57,18.97
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,14.34,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,18.87,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,52.41,25.61
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,102.99,62.25
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,154.21,103.15
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,215.2,153.47
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,272.86,201.88
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,335.69,253.27
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,394.88,301.14
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,456.98,349.75
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,514.06,392.43
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,571.39,433.81
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,523.68,395.55
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,439.96,329.79
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,475.05,354.16
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,510.01,377.29
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,547.08,402.57
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,584.38,427.69
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,572.16,416.59
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,556.95,403.76
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,761.59,553.34
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,957.66,681.67
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,849.56,606.87
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,718.35,511.23
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,862.74,616.59
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,992.03,699.47
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,987.38,695.88
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,979.21,691.59
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,965.5,683.43
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,948.4,673.28
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,924.98,659.7
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,903.32,647.28
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,871.21,627.61
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,836.48,606.23
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,708.14,519.44
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,584.23,429.7
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,632.54,470.7
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,656.74,492.88
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,602.69,454.13
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,548.04,414.52
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,489.51,371.43
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,432.46,328.08
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,370.11,278.89
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,311.52,231.38
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,248.89,180.47
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,192.5,133.9
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,132.63,86.28
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,84.98,50.14
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,40.25,17.02
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,11.33,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,16.4,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,48.6,24.56
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,95.98,59.21
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,145.47,98.38
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,206.16,148.05
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,246.54,184.04
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,284.51,216.47
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,315.55,242.02
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,343.13,263.18
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,347.33,265.4
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,346.28,262.73
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,394.34,297.81
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,444.4,333.39
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,384.91,287.26
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,312.44,231.56
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,347.63,256.89
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,383.35,281.69
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,374.2,273.62
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,364.46,265.46
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,485.47,351.89
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,617.03,441.1
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,606.26,430.97
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,594.32,421.42
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,578.95,411.11
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,554.72,394.95
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,582.2,414.39
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,600.72,427.53
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,629.26,448.61
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,655.93,468.32
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,678.1,485.28
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,689.73,495.42
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,771.65,558.33
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,826.3,597.21
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,684.88,501.7
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,550.96,404.66
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,464.64,344.24
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,389.46,289.96
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,482.05,363.38
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,538.77,407.33
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,480.47,363.86
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,423.74,320.83
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,361.39,272.34
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,303.0,225.44
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,241.48,175.15
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,185.2,128.58
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,127.08,82.39
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,80.13,46.88
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,36.03,13.95
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,15.38,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,47.35,23.4
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,94.0,57.65
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,142.71,96.11
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,202.45,144.86
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,258.79,191.83
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,321.49,243.08
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,378.94,289.45
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,439.51,336.79
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,495.56,379.52
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,552.63,421.74
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,605.14,460.29
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,656.5,497.24
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,702.99,528.53
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,748.15,557.82
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,788.92,584.39
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,827.76,609.49
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,860.0,629.15
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,889.58,647.0
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,913.85,662.31
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,935.1,675.75
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,951.89,685.37
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,965.47,693.01
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,970.55,696.35
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,972.16,697.66
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,967.93,693.95
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,960.27,688.21
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,754.24,549.51
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,531.53,387.03
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,726.22,534.7
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,881.8,643.65
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,850.35,622.46
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,816.41,600.88
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,776.57,575.4
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,734.81,548.37
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,687.72,516.92
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,640.67,483.88
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,588.23,446.09
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,535.44,407.13
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,477.4,363.71
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,420.88,320.15
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,361.32,273.07
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,304.32,226.53
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,242.07,175.09
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,186.11,128.31
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,128.4,81.76
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,80.53,45.0
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,29.4,7.91
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.55,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,41.59,21.79
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,81.16,52.84
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,127.23,89.13
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,181.19,132.5
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,233.69,175.05
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,294.55,223.26
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,349.59,266.15
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,408.35,310.6
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,462.56,349.76
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,519.13,389.24
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,570.08,425.73
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,621.73,462.03
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,669.23,494.1
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,713.98,523.8
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,753.91,550.61
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,792.54,576.31
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,823.95,596.2
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,853.24,614.57
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,876.68,629.56
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,897.65,642.91
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,775.64,555.72
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,634.32,453.87
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,701.13,501.79
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,759.26,542.12
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,841.52,601.52
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,915.37,654.35
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,901.79,645.18
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,885.55,635.08
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,858.97,617.9
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,830.53,599.5
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,798.53,578.99
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,763.32,556.21
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,735.56,539.47
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,702.32,518.65
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,655.02,487.37
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,607.42,455.19
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,553.9,417.39
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,503.0,380.47
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,445.28,337.77
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,389.88,295.72
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,332.8,250.96
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,278.66,207.4
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,219.51,159.85
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,166.86,117.21
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,112.35,74.08
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,67.86,40.07
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,27.51,6.64
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,13.43,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,45.77,21.6
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,92.74,56.35
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,142.36,95.4
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,203.15,144.53
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,259.48,190.23
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,321.87,238.88
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,379.56,284.23
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,440.4,330.53
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,496.81,372.21
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,554.38,413.43
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,607.56,449.47
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,660.68,484.3
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,706.43,512.52
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,752.16,539.51
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,669.18,479.45
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,552.29,394.23
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,595.78,423.61
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,647.33,456.05
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,598.16,421.31
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,552.96,389.62
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,768.99,541.18
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,969.05,664.24
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,974.54,665.57
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,976.49,667.56
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,972.45,667.03
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,964.88,664.48
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,950.88,657.27
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,933.52,648.12
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,911.37,636.05
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,886.08,622.03
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,854.82,604.78
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,824.78,588.08
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,782.87,563.36
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,739.33,537.17
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,691.64,507.29
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,642.89,475.21
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,589.23,438.12
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,536.05,400.22
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,477.07,357.3
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,419.6,314.02
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,357.95,265.69
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,299.69,218.61
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,237.51,168.57
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,181.8,122.99
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,123.17,76.62
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,75.25,40.63
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,26.78,2.89
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,14.14,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,46.92,20.88
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,96.14,57.2
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,146.52,97.24
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,206.94,146.94
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,264.31,194.85
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,327.1,245.68
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,385.3,291.59
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,446.47,337.41
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,502.68,376.31
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,559.62,412.98
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,612.1,448.58
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,664.96,483.39
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,621.71,448.41
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,551.53,395.13
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,517.72,371.52
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,484.13,346.98
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,687.75,492.92
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,894.34,625.33
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,918.76,637.88
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,940.1,650.84
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,954.5,659.69
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,965.47,666.67
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,970.81,669.6
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,972.66,670.62
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,968.52,668.39
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,960.92,664.15
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,946.48,656.49
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,928.75,646.9
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,905.93,634.2
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,880.11,619.6
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,535.72,392.63
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,185.87,134.6
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,477.79,357.65
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,724.17,529.93
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,676.16,496.17
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,627.37,463.07
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,573.57,425.9
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,520.11,387.87
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,461.26,345.13
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,404.32,302.42
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,343.67,255.11
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,286.82,209.51
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,223.73,159.33
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,169.18,115.28
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,112.96,71.41
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,67.65,37.65
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,25.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,11.8,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,43.42,20.37
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,88.07,54.45
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,136.19,92.3
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,194.4,139.81
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,249.43,185.67
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,312.53,237.2
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,370.01,283.43
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,430.94,330.86
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,486.49,372.84
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,543.51,414.54
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,596.02,451.22
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,648.65,486.7
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,695.5,517.29
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,741.21,545.37
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,781.36,569.69
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,817.34,590.88
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,849.37,607.95
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,878.88,623.09
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,902.83,635.0
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,923.85,644.83
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,948.31,655.14
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,964.51,660.03
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,902.4,620.42
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,823.11,564.38
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,794.46,545.23
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,771.62,528.89
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,804.97,552.82
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,828.3,569.94
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,864.99,597.25
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,880.74,606.74
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,793.77,554.74
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,703.43,495.13
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,727.62,517.8
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,733.22,524.89
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,647.64,469.63
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,566.61,414.63
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,555.52,409.76
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,530.11,393.25
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,470.85,350.6
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,413.16,307.72
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,351.43,259.75
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,293.16,212.93
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,230.71,162.56
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,175.0,116.99
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,116.51,71.31
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,69.01,36.04
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,24.17,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
