Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,475.87,379.78
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,465.4,370.29
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,500.92,396.27
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,532.89,418.39
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,656.74,513.01
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,786.71,604.29
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,827.57,629.26
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,865.79,652.8
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,898.08,672.08
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,927.15,689.1
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,950.62,703.71
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,970.47,716.03
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,982.63,722.44
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,990.88,726.47
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,993.93,728.71
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,993.05,728.58
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,986.86,725.14
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,976.79,719.33
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,960.09,709.27
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,939.72,696.89
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,912.78,680.15
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,882.58,661.21
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,847.01,639.46
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,808.67,615.59
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,763.69,585.6
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,716.81,553.94
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,665.25,518.31
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,614.98,481.15
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,555.39,435.13
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,496.3,388.27
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,432.55,336.84
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,370.98,285.49
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,303.7,228.61
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,241.44,174.65
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,173.26,117.37
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,115.72,69.66
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,44.61,12.74
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,27.16,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,79.61,42.19
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,133.21,87.51
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,199.71,143.53
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,261.73,197.48
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,330.5,255.68
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,392.94,307.07
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,457.89,358.07
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,517.73,402.89
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,578.57,446.28
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,634.12,486.53
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,689.14,525.29
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,737.91,556.16
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,781.46,582.78
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,822.6,607.24
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,861.27,629.73
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,893.74,647.96
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,923.11,664.12
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,946.45,677.74
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,966.28,689.28
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,980.7,697.12
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,991.4,702.82
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,994.36,704.39
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,993.42,703.81
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,986.76,699.4
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,976.27,692.8
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,958.68,682.46
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,937.48,670.02
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,910.11,653.92
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,879.51,635.64
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,843.44,613.66
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,804.69,589.79
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,760.41,562.5
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,714.07,533.37
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,664.39,501.36
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,610.74,464.38
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,551.43,421.29
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,492.52,376.81
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,428.01,326.82
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,365.85,276.78
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,298.84,221.2
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,236.63,168.22
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,169.05,112.35
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,112.18,65.88
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,42.79,8.82
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,26.58,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,77.79,40.31
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,130.84,85.04
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,196.97,140.05
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,257.36,192.54
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,324.31,249.49
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,385.42,300.81
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,449.1,352.28
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,508.2,397.91
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,568.33,442.49
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,622.89,481.35
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,676.92,518.46
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,725.21,549.3
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,768.44,575.84
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,809.11,600.58
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,847.35,623.35
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,879.3,641.75
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,908.23,658.08
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,930.86,672.2
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,950.0,684.23
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,964.28,692.5
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,974.89,698.55
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,977.75,700.14
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,976.76,699.53
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,969.48,694.25
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,958.41,686.76
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,941.92,677.3
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,921.85,665.64
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,894.97,649.6
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,864.86,631.42
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,829.42,609.22
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,791.31,585.13
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,745.79,555.77
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,701.66,527.05
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,649.71,492.0
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,596.87,454.52
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,539.0,411.48
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,481.55,367.38
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,417.82,317.74
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,356.54,268.25
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,290.94,213.78
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,230.06,162.02
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,162.92,107.01
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,106.7,61.48
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,40.39,4.19
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,24.58,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,68.97,35.3
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,120.12,78.08
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,184.13,130.74
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,244.45,182.29
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,312.85,239.9
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,373.32,290.92
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,437.32,343.19
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,495.43,388.96
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,556.37,435.33
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,610.28,475.47
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,663.81,514.17
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,711.4,546.48
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,757.63,576.75
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,793.58,599.2
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,830.7,622.28
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,862.54,641.52
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,891.44,658.66
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,914.02,671.22
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,933.22,681.56
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,945.56,687.74
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,954.27,691.7
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,956.98,692.97
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,955.96,691.99
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,949.31,686.46
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,938.97,678.74
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,921.8,667.45
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,901.18,654.06
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,874.54,637.12
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,844.83,618.19
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,808.88,595.07
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,770.42,570.18
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,729.79,543.63
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,683.78,513.11
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,632.03,477.47
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,579.6,439.97
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,521.82,396.62
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,464.79,352.62
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,403.05,304.6
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,343.27,256.49
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,277.09,202.08
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,216.89,151.52
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,151.78,98.88
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,97.9,55.85
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,37.35,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,15.37,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,33.23,16.96
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,67.39,46.55
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,104.53,77.46
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,142.25,109.14
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,183.68,143.67
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,202.02,159.39
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,212.06,167.37
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,224.39,176.55
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,234.58,183.55
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,259.49,201.83
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,284.43,219.59
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,391.47,300.11
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,507.4,382.4
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,535.67,399.03
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,562.93,415.24
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,707.76,518.41
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,856.84,613.25
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,878.25,625.43
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,896.5,637.42
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,908.22,646.12
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,916.49,652.61
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,918.96,656.67
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,917.96,658.51
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,803.55,583.39
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,681.72,496.01
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,782.82,573.12
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,865.73,630.06
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,728.73,537.15
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,594.06,439.18
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,626.87,467.45
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,644.92,484.19
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,536.74,405.22
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,439.35,332.84
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,501.99,383.77
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,535.79,411.31
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,479.44,368.33
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,424.36,325.69
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,363.59,277.91
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,306.38,231.62
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,242.08,178.84
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,186.29,132.31
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,126.22,84.28
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,77.33,45.66
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,30.94,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.93,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.71,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.91,7.28
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,24.12,14.33
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,33.3,22.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,42.49,29.72
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,52.17,37.61
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.36
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,41.05,28.12
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,20.27,10.99
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,104.79,79.2
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,192.49,147.54
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,283.97,217.83
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,374.89,285.61
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,364.53,275.84
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,352.48,265.29
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,472.11,354.18
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,596.96,442.72
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,652.07,480.98
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,707.99,519.62
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,818.55,598.75
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,910.15,656.98
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,913.04,657.8
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,912.44,657.43
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,906.28,653.66
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,896.66,647.85
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,880.7,638.08
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,866.46,629.58
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,840.06,611.94
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,810.75,592.54
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,776.07,570.73
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,739.07,547.23
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,696.17,519.47
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,651.74,489.87
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,601.14,455.07
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,550.1,418.88
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,494.54,377.54
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,438.99,334.9
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,377.42,286.57
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,319.01,239.22
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,254.64,186.43
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,196.74,138.02
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,134.06,87.62
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,82.88,46.81
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,31.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,20.31,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,54.94,25.54
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,103.46,66.8
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,164.25,115.97
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,221.95,165.02
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,286.93,219.95
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,246.95,193.21
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,177.51,138.47
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,196.08,152.6
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,214.26,165.93
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,320.87,249.85
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,438.55,339.92
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,380.98,293.23
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,313.97,239.09
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,406.02,309.46
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,495.25,375.98
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,676.22,514.3
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,856.25,641.04
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,780.54,583.86
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,681.02,506.18
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,679.07,503.46
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,675.4,499.12
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,678.61,501.25
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,680.46,502.47
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,697.43,514.52
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,712.34,525.03
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,805.04,596.06
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,868.29,640.06
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,707.68,527.63
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,539.15,401.2
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,659.7,495.95
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,745.52,560.02
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,700.71,529.29
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,654.63,497.74
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,603.94,461.59
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,552.78,424.13
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,494.64,379.69
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,438.65,335.67
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,377.06,286.55
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,318.61,238.54
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,254.05,185.14
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,196.01,136.34
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,132.65,85.45
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,81.5,44.56
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,30.45,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,20.11,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,53.42,23.87
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,102.18,66.01
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,162.85,114.87
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,222.25,164.85
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,290.68,222.41
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,349.93,272.54
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,413.27,324.68
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,473.57,372.62
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,536.95,421.53
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,589.1,460.88
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,642.25,499.81
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,691.93,534.94
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,741.01,567.77
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,780.75,593.0
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,814.01,613.36
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,847.05,633.87
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,877.43,652.4
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,899.13,666.0
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,917.47,677.41
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,931.83,685.16
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,942.64,690.62
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,945.6,692.08
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,944.82,691.24
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,937.47,684.78
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,926.44,676.07
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,909.03,664.35
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,888.15,650.76
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,861.83,633.96
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,832.41,615.09
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,796.78,591.75
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,758.65,566.61
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,714.98,537.44
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,672.51,508.85
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,620.84,472.31
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,568.44,434.04
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,510.45,389.76
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,453.31,344.9
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,390.38,295.32
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,330.23,246.26
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,265.15,192.03
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,205.71,141.65
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,139.75,88.41
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,86.17,44.88
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,29.85,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,19.23,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,50.87,21.26
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,99.8,64.29
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,160.31,112.95
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,220.05,163.05
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,289.3,221.22
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,348.55,271.37
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,411.93,323.58
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,472.81,371.95
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,535.94,420.65
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,588.89,460.71
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,641.64,499.52
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,690.88,534.49
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,739.41,567.17
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,775.27,589.95
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,812.43,613.42
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,844.75,633.5
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,874.33,651.58
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,895.96,665.23
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,914.22,676.67
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,926.4,683.0
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,934.96,687.01
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,937.84,688.47
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,937.02,687.62
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,929.26,680.88
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,917.86,671.92
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,900.61,660.61
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,879.95,647.14
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,853.89,630.11
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,824.81,611.08
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,788.63,586.91
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,750.03,561.15
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,709.2,533.86
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,663.19,502.45
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,611.76,465.87
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,559.75,427.84
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,501.78,383.49
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,444.71,338.6
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,382.95,289.83
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,323.47,241.28
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,257.57,186.51
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,198.09,136.25
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,133.18,84.05
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,80.85,41.18
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,28.08,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.32,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,20.39,6.09
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,47.74,31.51
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,76.31,55.1
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,107.73,80.93
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,141.7,108.75
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,162.72,126.06
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,182.45,141.67
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,260.87,203.79
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,349.22,272.69
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,421.94,328.72
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,508.33,393.82
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,540.33,415.78
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,563.56,431.18
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,680.49,518.64
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,795.46,598.67
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,826.53,617.17
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,854.94,634.17
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,876.7,647.67
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,895.28,659.07
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,907.36,665.08
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,921.52,672.58
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,878.23,643.06
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,818.23,600.05
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,777.36,570.97
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,735.03,540.59
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,655.1,483.11
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,576.78,426.06
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,571.33,423.02
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,556.16,412.94
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,498.91,371.94
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,450.97,337.23
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,423.0,317.7
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,394.47,297.44
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,488.51,371.97
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,545.56,416.21
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,488.62,372.18
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,433.78,329.15
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,371.1,279.98
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,311.74,231.82
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,246.67,178.16
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,188.45,129.42
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,124.66,78.56
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,73.43,36.34
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,25.81,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
