Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,36.46,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,97.2,52.25
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,167.83,122.91
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,226.4,178.29
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,292.72,240.11
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,224.48,189.76
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,108.66,90.92
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,126.27,106.32
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,144.28,121.67
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,160.17,134.96
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,176.29,148.28
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,284.69,241.53
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,387.04,326.86
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,406.55,341.09
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,425.45,354.97
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,438.61,364.65
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,451.1,373.7
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,459.3,378.73
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,466.76,383.14
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,510.13,417.53
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,544.13,443.99
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,533.77,434.17
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,522.37,424.0
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,485.01,394.01
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,439.57,357.94
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,393.93,321.16
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,349.5,285.05
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,314.69,257.85
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,287.96,236.69
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,230.45,189.65
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,170.17,139.66
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,152.97,125.93
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,136.07,112.09
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,278.28,232.49
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,368.7,301.18
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,307.46,246.56
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,249.21,194.1
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,181.7,134.07
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,124.27,80.44
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,51.18,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,23.98,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,79.54,40.4
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,144.16,104.41
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,200.93,156.19
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,265.88,214.85
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,322.18,266.17
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,382.36,319.53
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,435.11,365.49
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,489.28,411.28
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,536.44,450.36
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,583.31,488.24
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,373.58,315.78
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,118.55,95.74
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,123.98,100.34
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,129.45,104.59
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,140.56,113.75
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,151.73,122.93
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,167.21,135.5
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,182.82,148.11
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,169.69,137.15
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,156.66,126.33
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,165.7,133.66
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,174.81,141.01
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,135.06,108.19
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,96.04,75.71
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,99.07,78.39
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,102.14,81.09
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,92.68,73.26
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,83.24,65.44
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,77.85,61.01
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,72.52,56.62
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,285.76,241.29
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,457.24,381.25
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,403.39,333.73
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,350.95,287.17
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,288.6,231.84
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,231.28,179.96
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,167.05,123.08
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,112.36,72.81
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,47.23,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,25.86,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,81.79,37.61
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,148.47,103.83
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,204.84,154.98
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,269.29,212.92
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,158.84,128.21
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.54,5.17
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,12.54,5.16
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,12.54,5.12
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,42.01,30.26
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,71.55,55.1
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,77.37,59.74
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,83.21,64.37
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,252.19,206.25
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,421.29,343.06
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,472.96,383.64
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,517.61,418.64
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,558.68,451.08
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,607.98,489.33
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,572.75,460.57
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,544.08,436.84
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,566.55,454.74
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,587.17,470.91
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,553.11,443.57
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,518.8,416.13
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,519.25,417.6
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,517.08,416.84
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,392.73,317.01
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,262.14,210.34
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,233.24,187.26
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,205.08,164.46
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,185.32,148.82
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,165.85,133.19
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,285.49,231.92
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,362.16,289.32
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,300.28,235.2
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,243.03,184.3
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,176.17,126.36
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,119.42,75.33
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,49.73,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,26.55,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,82.74,35.94
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,150.8,106.16
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,207.6,158.51
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,272.55,217.5
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,328.46,268.88
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,386.59,320.89
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,439.55,367.03
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,493.62,412.5
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,540.74,450.09
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,587.38,485.89
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,628.09,516.7
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,667.17,545.32
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,699.38,566.72
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,725.01,582.8
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,748.85,597.02
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,769.79,608.83
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,785.41,616.99
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,797.85,622.83
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,803.23,623.77
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,805.2,622.15
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,800.27,614.39
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,791.95,604.17
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,778.4,594.62
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,761.67,583.05
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,738.35,566.76
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,712.24,548.65
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,684.07,530.74
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,649.61,507.58
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,608.07,478.32
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,565.36,447.22
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,517.07,410.55
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,468.62,372.64
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,413.35,327.58
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,361.3,283.71
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,300.08,232.63
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,243.39,183.65
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,177.42,127.12
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,121.27,76.83
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,50.3,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,59.84,22.75
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,133.81,92.91
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,189.38,142.37
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,253.43,198.79
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,311.13,250.02
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,373.73,304.23
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,426.54,349.53
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,480.84,394.78
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,529.71,433.94
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,577.06,470.89
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,617.7,503.06
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,656.89,533.56
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,691.35,558.41
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,723.82,580.84
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,747.96,597.88
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,769.25,612.86
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,784.15,622.04
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,800.63,632.46
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,806.37,636.53
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,808.67,638.3
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,804.42,635.61
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,796.75,630.61
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,783.58,621.11
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,767.17,609.38
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,744.27,593.06
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,718.48,574.65
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,686.86,552.9
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,652.93,529.04
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,614.25,498.6
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,570.81,464.01
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,522.64,425.63
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,474.2,385.95
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,418.63,338.86
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,364.71,291.87
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,303.81,238.98
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,248.94,189.87
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,181.95,131.59
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,125.09,80.29
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,52.09,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,60.6,21.02
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,138.35,97.1
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,194.9,148.74
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,260.02,207.2
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,315.93,257.41
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,375.65,309.08
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,428.93,354.48
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,483.7,399.39
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,530.47,435.86
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,574.87,469.21
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,616.21,500.24
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,656.16,529.42
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,446.33,363.88
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,186.41,148.73
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,192.9,154.28
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,199.45,159.06
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,202.89,161.38
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,206.37,163.77
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,207.39,164.48
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,208.44,165.25
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,238.8,189.47
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,278.01,220.19
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,272.16,215.6
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,266.27,211.21
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,295.6,235.5
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,323.72,258.49
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,284.64,227.55
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,246.71,197.48
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,422.82,343.16
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,556.82,448.23
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,508.4,409.42
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,460.14,371.05
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,404.48,325.23
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,350.76,279.67
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,289.22,227.55
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,232.47,178.14
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,167.74,122.55
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,112.57,73.56
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,48.1,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,12.53,4.87
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,20.26,11.95
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,27.99,18.94
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,36.2,26.27
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,44.43,33.5
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,49.75,38.16
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,55.08,42.76
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,57.01,44.26
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,58.95,45.75
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,78.82,62.78
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,99.3,80.16
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,96.68,77.59
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,94.11,75.13
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,92.57,73.58
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,91.05,72.07
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,119.1,95.39
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,147.53,118.7
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,142.38,114.33
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,137.28,110.1
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,172.49,139.11
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,208.22,168.08
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,164.29,132.08
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,121.18,96.52
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,125.33,99.98
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,129.54,103.42
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,139.0,111.42
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,148.7,119.64
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,153.93,124.34
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,159.05,128.93
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,311.52,258.07
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,430.45,352.75
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,376.95,307.14
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,325.64,263.29
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,265.68,212.27
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,211.02,164.74
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,149.28,111.5
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,96.6,65.16
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,42.22,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,55.38,13.61
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,125.67,86.46
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,180.88,136.15
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,244.9,193.05
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,302.4,244.51
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,364.94,299.18
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,417.08,344.67
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,470.85,390.27
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,519.33,429.85
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,566.26,467.16
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,390.53,322.86
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,163.22,130.02
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,157.13,124.53
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,151.13,118.94
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,155.58,122.4
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,160.07,125.89
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,174.81,137.54
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,189.68,149.22
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,197.99,155.6
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,206.35,162.03
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,162.3,126.42
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,119.07,91.36
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,249.68,198.21
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,386.46,307.06
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,402.67,320.85
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,416.74,333.14
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,313.69,250.31
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,202.04,159.44
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,150.13,117.73
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,99.72,76.68
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,89.79,68.85
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,79.88,60.94
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,244.17,197.11
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,363.76,288.78
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,303.02,236.24
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,246.62,186.71
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,180.24,129.46
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,123.68,79.54
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,52.44,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,57.1,10.27
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,133.08,87.84
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,188.78,137.36
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,253.25,193.53
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,308.82,242.83
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,368.34,294.24
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,420.88,339.07
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,473.21,382.71
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,519.6,419.96
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,565.58,455.89
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,606.55,487.34
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,646.17,517.07
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,680.86,542.05
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,713.53,564.52
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,739.2,582.18
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,762.1,597.76
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,777.66,607.04
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,790.05,614.09
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,797.44,618.59
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,801.5,620.85
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,795.98,616.38
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,791.85,613.12
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,780.09,604.61
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,765.11,594.08
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,744.91,578.75
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,721.65,561.36
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,694.86,543.13
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,661.58,519.61
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,622.56,489.6
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,581.82,457.81
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,533.73,420.06
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,485.27,381.1
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,430.62,336.55
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,377.2,291.73
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,315.45,240.69
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,259.53,192.78
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,193.14,136.52
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,136.01,86.43
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,57.08,1.84
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,9.64,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,19.3,10.85
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,31.87,22.76
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,44.6,34.6
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,58.04,47.03
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,71.48,59.33
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,83.91,70.42
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,96.36,81.37
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,107.81,91.27
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,119.3,101.09
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,220.5,191.32
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,330.42,287.11
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,331.91,287.36
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,324.35,280.02
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,405.08,350.4
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,489.19,422.26
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,457.62,394.09
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,432.56,371.38
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,508.64,438.08
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,575.92,496.57
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,609.05,525.31
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,631.89,545.76
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,627.59,542.54
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,620.95,537.47
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,616.21,534.66
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,611.43,531.59
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,652.44,568.1
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,680.37,592.96
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,637.32,556.13
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,593.11,517.96
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,543.91,474.71
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,494.34,430.21
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,439.55,380.3
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,385.82,330.04
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,322.99,270.87
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,266.12,215.99
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,200.25,154.27
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,142.98,99.19
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,60.24,6.91
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
